Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,22,7,15,4.5,4.0,1.9,12.2,4.0,0.0,0.0
2018,1,22,7,30,9.0,8.0,1.9,12.5,8.0,11.29,0.0
2018,1,22,7,45,49.5,21.0,1.9,12.75,26.5,56.17,29.25
2018,1,22,8,0,90.0,34.0,1.9,13.0,45.0,93.73,71.04
2018,1,22,8,15,48.0,52.5,1.9,13.2,58.5,88.83,69.21
2018,1,22,8,30,6.0,71.0,1.9,13.4,72.0,75.4,58.45
2018,1,22,8,45,15.0,84.0,1.85,13.6,88.0,92.38,73.3
2018,1,22,9,0,24.0,97.0,1.8,13.8,104.0,115.76,93.27
2018,1,22,9,15,25.5,101.0,1.8,14.0,109.5,118.72,95.75
2018,1,22,9,30,27.0,105.0,1.8,14.2,115.0,122.32,98.67
2018,1,22,9,45,24.5,113.5,1.8,14.45,123.0,128.78,103.77
2018,1,22,10,0,22.0,122.0,1.8,14.7,131.0,135.14,108.71
2018,1,22,10,15,12.0,128.5,1.85,14.9,133.5,129.81,103.79
2018,1,22,10,30,2.0,135.0,1.9,15.1,136.0,129.54,103.11
2018,1,22,10,45,5.5,146.5,1.95,15.3,149.5,142.43,113.55
2018,1,22,11,0,9.0,158.0,2.0,15.5,163.0,155.18,123.78
2018,1,22,11,15,17.5,176.5,2.05,15.55,186.0,177.48,141.89
2018,1,22,11,30,26.0,195.0,2.1,15.6,209.0,199.28,159.41
2018,1,22,11,45,38.5,199.5,2.1,15.7,220.5,212.83,170.19
2018,1,22,12,0,51.0,204.0,2.1,15.8,232.0,221.44,176.95
2018,1,22,12,15,53.5,214.0,2.1,15.75,243.5,229.35,183.09
2018,1,22,12,30,56.0,224.0,2.1,15.7,255.0,236.63,188.71
2018,1,22,12,45,43.5,208.5,2.1,15.7,232.5,213.22,169.79
2018,1,22,13,0,31.0,193.0,2.1,15.7,210.0,190.9,151.84
2018,1,22,13,15,28.5,181.0,2.0,15.6,196.0,176.67,140.38
2018,1,22,13,30,26.0,169.0,1.9,15.5,182.0,162.79,129.16
2018,1,22,13,45,37.0,165.0,1.85,15.4,183.0,160.27,126.9
2018,1,22,14,0,48.0,161.0,1.8,15.3,184.0,156.73,123.63
2018,1,22,14,15,107.0,165.5,1.75,15.05,212.5,167.09,129.91
2018,1,22,14,30,166.0,170.0,1.7,14.8,241.0,173.21,132.18
2018,1,22,14,45,354.0,137.0,1.6,14.6,273.0,153.76,107.91
2018,1,22,15,0,542.0,104.0,1.5,14.4,305.0,123.35,77.39
2018,1,22,15,15,427.0,106.0,1.5,14.4,254.0,90.75,62.26
2018,1,22,15,30,312.0,108.0,1.5,14.4,203.0,82.11,67.55
2018,1,22,15,45,189.0,97.5,1.2,13.45,152.5,74.68,61.15
2018,1,22,16,0,66.0,87.0,0.9,12.5,102.0,72.93,59.58
2018,1,22,16,15,44.0,69.0,0.95,11.95,78.0,58.68,46.61
2018,1,22,16,30,22.0,51.0,1.0,11.4,54.0,44.13,33.18
2018,1,22,16,45,18.0,34.0,1.0,10.8,36.0,30.04,19.37
2018,1,22,17,0,14.0,17.0,1.0,10.2,18.0,15.62,0.0
2018,1,22,17,15,7.0,8.5,1.0,10.0,9.0,8.1,0.0
2018,1,22,17,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,1,23,7,15,12.0,5.5,0.65,8.55,6.0,0.0,0.0
2018,1,23,7,30,24.0,11.0,0.7,8.7,12.0,20.31,0.0
2018,1,23,7,45,80.0,25.5,0.7,8.9,34.0,77.92,45.3
2018,1,23,8,0,136.0,40.0,0.7,9.1,56.0,125.1,97.86
2018,1,23,8,15,103.0,58.0,0.7,9.3,73.0,124.29,100.17
2018,1,23,8,30,70.0,76.0,0.7,9.5,90.0,128.84,105.12
2018,1,23,8,45,165.5,90.0,0.7,9.7,134.0,204.67,170.26
2018,1,23,9,0,261.0,104.0,0.7,9.9,178.0,275.35,229.45
2018,1,23,9,15,373.5,106.0,0.75,10.25,229.0,353.9,293.57
2018,1,23,9,30,486.0,108.0,0.8,10.6,280.0,425.01,350.04
2018,1,23,9,45,419.0,130.5,0.8,10.95,289.5,411.99,337.61
2018,1,23,10,0,352.0,153.0,0.8,11.3,299.0,386.59,316.15
2018,1,23,10,15,581.5,120.5,0.9,11.8,383.0,502.84,408.14
2018,1,23,10,30,811.0,88.0,1.0,12.3,467.0,603.2,483.78
2018,1,23,10,45,833.5,87.5,1.05,12.75,493.5,610.91,487.12
2018,1,23,11,0,856.0,87.0,1.1,13.2,520.0,615.49,488.98
2018,1,23,11,15,864.5,87.5,1.1,13.6,537.0,609.59,482.59
2018,1,23,11,30,873.0,88.0,1.1,14.0,554.0,600.59,473.87
2018,1,23,11,45,878.5,87.5,1.05,14.4,563.0,585.77,460.32
2018,1,23,12,0,884.0,87.0,1.0,14.8,572.0,567.96,444.41
2018,1,23,12,15,885.5,87.0,0.9,15.0,573.5,545.66,424.85
2018,1,23,12,30,887.0,87.0,0.8,15.2,575.0,520.64,402.98
2018,1,23,12,45,885.5,86.0,0.7,15.4,568.5,490.67,377.07
2018,1,23,13,0,884.0,85.0,0.6,15.6,562.0,458.4,348.98
2018,1,23,13,15,878.5,84.0,0.55,15.65,548.0,422.42,318.1
2018,1,23,13,30,873.0,83.0,0.5,15.7,534.0,384.71,285.24
2018,1,23,13,45,863.5,81.5,0.45,15.8,512.0,343.75,249.28
2018,1,23,14,0,854.0,80.0,0.4,15.9,490.0,301.78,212.05
2018,1,23,14,15,839.5,78.5,0.4,15.8,462.0,257.86,173.65
2018,1,23,14,30,825.0,77.0,0.4,15.7,434.0,213.8,135.71
2018,1,23,14,45,804.5,74.0,0.4,15.65,399.5,167.72,98.33
2018,1,23,15,0,784.0,71.0,0.4,15.6,365.0,122.56,66.06
2018,1,23,15,15,753.0,67.5,0.4,15.6,325.5,77.75,42.62
2018,1,23,15,30,722.0,64.0,0.4,15.6,286.0,48.29,37.43
2018,1,23,15,45,679.0,59.5,0.4,15.05,244.0,41.98,31.93
2018,1,23,16,0,636.0,55.0,0.4,14.5,202.0,40.07,30.19
2018,1,23,16,15,569.5,48.5,0.45,14.15,159.0,36.41,26.72
2018,1,23,16,30,503.0,42.0,0.5,13.8,116.0,32.72,23.04
2018,1,23,16,45,381.5,32.5,0.5,13.5,77.5,26.07,16.12
2018,1,23,17,0,260.0,23.0,0.5,13.2,39.0,19.18,0.0
2018,1,23,17,15,130.0,11.5,0.5,13.05,19.5,10.96,0.0
2018,1,23,17,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,24,7,15,9.0,3.5,1.4,8.4,4.0,0.0,0.0
2018,1,24,7,30,18.0,7.0,1.4,8.9,8.0,14.08,0.0
2018,1,24,7,45,9.0,13.5,1.4,9.45,14.0,16.67,5.67
2018,1,24,8,0,0.0,20.0,1.4,10.0,20.0,18.55,9.83
2018,1,24,8,15,0.0,27.5,1.55,10.45,27.5,25.52,16.18
2018,1,24,8,30,0.0,35.0,1.7,10.9,35.0,32.49,22.39
2018,1,24,8,45,0.5,52.5,1.85,11.4,52.5,49.08,36.8
2018,1,24,9,0,1.0,70.0,2.0,11.9,70.0,66.86,52.06
2018,1,24,9,15,1.0,86.0,2.05,12.15,86.0,82.74,65.55
2018,1,24,9,30,1.0,102.0,2.1,12.4,102.0,98.49,78.77
2018,1,24,9,45,46.0,136.0,2.2,12.7,155.0,166.89,136.83
2018,1,24,10,0,91.0,170.0,2.3,13.0,208.0,230.52,189.57
2018,1,24,10,15,137.0,183.0,2.45,13.35,245.0,278.52,228.67
2018,1,24,10,30,183.0,196.0,2.6,13.7,282.0,317.82,260.23
2018,1,24,10,45,159.0,208.0,2.75,14.1,285.5,312.25,254.42
2018,1,24,11,0,135.0,220.0,2.9,14.5,289.0,306.19,248.41
2018,1,24,11,15,169.5,230.5,3.05,14.7,320.0,332.91,269.64
2018,1,24,11,30,204.0,241.0,3.2,14.9,351.0,357.94,289.15
2018,1,24,11,45,183.5,244.5,3.4,15.1,344.5,343.21,276.58
2018,1,24,12,0,163.0,248.0,3.6,15.3,338.0,328.62,264.28
2018,1,24,12,15,114.5,244.0,3.65,15.25,307.5,292.8,235.09
2018,1,24,12,30,66.0,240.0,3.7,15.2,277.0,256.88,205.94
2018,1,24,12,45,82.0,238.0,3.8,15.1,283.0,258.21,207.0
2018,1,24,13,0,98.0,236.0,3.9,15.0,289.0,258.31,206.84
2018,1,24,13,15,97.0,223.5,3.9,14.85,275.0,241.21,192.82
2018,1,24,13,30,96.0,211.0,3.9,14.7,261.0,224.23,178.84
2018,1,24,13,45,60.0,195.5,3.9,14.55,226.5,193.79,154.55
2018,1,24,14,0,24.0,180.0,3.9,14.4,192.0,168.96,135.17
2018,1,24,14,15,19.0,164.5,3.8,14.2,173.5,152.38,121.83
2018,1,24,14,30,14.0,149.0,3.7,14.0,155.0,136.36,108.95
2018,1,24,14,45,9.0,134.0,3.6,13.8,138.0,121.33,96.87
2018,1,24,15,0,4.0,119.0,3.5,13.6,121.0,106.89,85.22
2018,1,24,15,15,6.5,105.5,3.5,13.6,108.0,94.55,74.94
2018,1,24,15,30,9.0,92.0,3.5,13.6,95.0,82.3,67.99
2018,1,24,15,45,4.5,71.5,3.3,13.3,73.0,65.06,52.7
2018,1,24,16,0,0.0,51.0,3.1,13.0,51.0,47.38,36.83
2018,1,24,16,15,0.0,40.5,3.0,12.9,40.5,37.63,27.9
2018,1,24,16,30,0.0,30.0,2.9,12.8,30.0,27.85,18.85
2018,1,24,16,45,4.0,21.5,2.85,12.65,22.0,19.95,11.17
2018,1,24,17,0,8.0,13.0,2.8,12.5,14.0,12.22,0.0
2018,1,24,17,15,8.0,7.5,2.8,12.25,8.0,7.15,0.0
2018,1,24,17,30,8.0,2.0,2.8,12.0,2.0,0.0,0.0
2018,1,24,17,45,4.0,1.0,2.85,11.7,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,25,7,15,7.0,6.5,1.15,8.6,7.0,0.0,0.0
2018,1,25,7,30,14.0,13.0,1.2,9.0,14.0,18.19,0.0
2018,1,25,7,45,54.0,29.0,1.25,9.45,35.5,65.79,40.2
2018,1,25,8,0,94.0,45.0,1.3,9.9,57.0,113.28,88.5
2018,1,25,8,15,142.0,61.5,1.4,10.1,87.5,157.56,128.25
2018,1,25,8,30,190.0,78.0,1.5,10.3,118.0,203.69,168.77
2018,1,25,8,45,231.5,92.0,1.6,10.5,151.5,244.39,204.05
2018,1,25,9,0,273.0,106.0,1.7,10.7,185.0,286.08,239.39
2018,1,25,9,15,409.5,105.0,1.8,10.9,243.0,376.23,314.28
2018,1,25,9,30,546.0,104.0,1.9,11.1,301.0,463.41,384.62
2018,1,25,9,45,665.5,92.5,2.0,11.3,356.5,527.02,434.95
2018,1,25,10,0,785.0,81.0,2.1,11.5,412.0,587.28,481.8
2018,1,25,10,15,768.0,90.0,2.15,11.7,433.0,586.93,479.9
2018,1,25,10,30,751.0,99.0,2.2,11.9,454.0,585.51,477.45
2018,1,25,10,45,530.0,147.0,2.3,12.1,403.5,491.28,401.33
2018,1,25,11,0,309.0,195.0,2.4,12.3,353.0,392.84,320.88
2018,1,25,11,15,309.0,204.5,2.45,12.45,367.0,396.13,323.08
2018,1,25,11,30,309.0,214.0,2.5,12.6,381.0,398.13,323.69
2018,1,25,11,45,257.5,189.0,2.5,12.7,329.5,335.56,273.11
2018,1,25,12,0,206.0,164.0,2.5,12.8,278.0,274.93,223.81
2018,1,25,12,15,170.5,178.5,2.55,12.85,273.0,260.28,211.23
2018,1,25,12,30,135.0,193.0,2.6,12.9,268.0,249.88,202.06
2018,1,25,12,45,355.5,172.5,2.65,12.95,367.5,330.43,266.19
2018,1,25,13,0,576.0,152.0,2.7,13.0,467.0,393.55,313.06
2018,1,25,13,15,676.0,130.5,2.7,13.0,491.0,389.91,306.18
2018,1,25,13,30,776.0,109.0,2.7,13.0,515.0,377.9,291.53
2018,1,25,13,45,568.0,148.0,2.75,13.0,439.0,311.6,238.85
2018,1,25,14,0,360.0,187.0,2.8,13.0,363.0,261.46,201.14
2018,1,25,14,15,495.0,150.5,2.75,12.85,377.5,241.4,178.17
2018,1,25,14,30,630.0,114.0,2.7,12.7,392.0,211.12,145.46
2018,1,25,14,45,678.0,99.5,2.65,12.6,377.5,173.15,110.57
2018,1,25,15,0,726.0,85.0,2.6,12.5,363.0,130.11,75.1
2018,1,25,15,15,692.5,81.0,2.6,12.5,323.5,86.88,50.22
2018,1,25,15,30,659.0,77.0,2.6,12.5,284.0,53.71,42.75
2018,1,25,15,45,543.5,76.5,2.05,11.85,231.0,55.48,44.45
2018,1,25,16,0,428.0,76.0,1.5,11.2,178.0,56.12,44.99
2018,1,25,16,15,310.5,65.5,1.45,10.75,131.5,49.15,38.51
2018,1,25,16,30,193.0,55.0,1.4,10.3,85.0,44.06,33.48
2018,1,25,16,45,138.5,40.5,1.3,9.9,58.5,32.89,22.53
2018,1,25,17,0,84.0,26.0,1.2,9.5,32.0,21.43,5.09
2018,1,25,17,15,44.5,14.0,1.2,9.5,17.0,13.34,0.0
2018,1,25,17,30,5.0,2.0,1.2,9.5,2.0,0.0,0.0
2018,1,25,17,45,2.5,1.0,1.15,9.45,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,26,7,15,37.0,8.0,0.9,8.2,9.5,0.0,0.0
2018,1,26,7,30,74.0,16.0,0.9,8.7,19.0,46.07,0.0
2018,1,26,7,45,198.5,30.0,0.9,9.25,52.0,149.89,100.45
2018,1,26,8,0,323.0,44.0,0.9,9.8,85.0,231.15,183.85
2018,1,26,8,15,460.5,48.5,1.0,10.2,132.5,314.44,256.34
2018,1,26,8,30,598.0,53.0,1.1,10.6,180.0,403.31,330.94
2018,1,26,8,45,652.5,57.5,1.15,11.0,224.0,450.53,370.31
2018,1,26,9,0,707.0,62.0,1.2,11.4,268.0,494.78,406.17
2018,1,26,9,15,743.0,64.5,1.25,11.6,309.0,529.01,433.26
2018,1,26,9,30,779.0,67.0,1.3,11.8,350.0,561.63,458.32
2018,1,26,9,45,804.5,68.5,1.3,12.0,386.5,584.73,475.13
2018,1,26,10,0,830.0,70.0,1.3,12.2,423.0,605.43,489.73
2018,1,26,10,15,846.5,71.5,1.3,12.45,453.5,617.87,497.68
2018,1,26,10,30,863.0,73.0,1.3,12.7,484.0,627.41,503.31
2018,1,26,10,45,869.5,75.0,1.3,12.9,506.5,625.26,500.26
2018,1,26,11,0,876.0,77.0,1.3,13.1,529.0,623.39,497.32
2018,1,26,11,15,888.0,77.0,1.3,13.25,547.5,619.57,492.96
2018,1,26,11,30,900.0,77.0,1.3,13.4,566.0,612.55,486.09
2018,1,26,11,45,895.0,79.5,1.3,13.6,572.5,595.19,471.22
2018,1,26,12,0,890.0,82.0,1.3,13.8,579.0,575.09,454.19
2018,1,26,12,15,889.0,82.5,1.35,13.85,580.0,552.5,435.61
2018,1,26,12,30,888.0,83.0,1.4,13.9,581.0,527.29,414.6
2018,1,26,12,45,890.0,81.0,1.4,13.95,575.5,498.56,390.16
2018,1,26,13,0,892.0,79.0,1.4,14.0,570.0,467.33,363.18
2018,1,26,13,15,885.0,78.5,1.4,13.9,555.5,431.47,332.21
2018,1,26,13,30,878.0,78.0,1.4,13.8,541.0,393.94,299.17
2018,1,26,13,45,868.5,77.0,1.4,13.75,519.5,353.64,263.2
2018,1,26,14,0,859.0,76.0,1.4,13.7,498.0,308.87,223.08
2018,1,26,14,15,845.0,74.5,1.4,13.5,470.0,264.66,183.33
2018,1,26,14,30,831.0,73.0,1.4,13.3,442.0,220.24,143.82
2018,1,26,14,45,788.5,74.0,1.35,13.1,402.5,173.85,105.65
2018,1,26,15,0,746.0,75.0,1.3,12.9,363.0,130.47,73.87
2018,1,26,15,15,513.5,91.0,1.3,12.9,280.0,89.09,55.97
2018,1,26,15,30,281.0,107.0,1.3,12.9,197.0,81.21,67.14
2018,1,26,15,45,222.5,86.5,1.15,12.05,151.5,66.94,54.63
2018,1,26,16,0,164.0,66.0,1.0,11.2,106.0,52.15,41.46
2018,1,26,16,15,159.0,52.5,1.0,10.65,84.5,42.22,32.38
2018,1,26,16,30,154.0,39.0,1.0,10.1,63.0,29.24,20.45
2018,1,26,16,45,173.0,32.5,1.05,9.5,51.0,24.98,15.96
2018,1,26,17,0,192.0,26.0,1.1,8.9,39.0,20.55,6.33
2018,1,26,17,15,106.0,14.5,1.15,8.7,20.5,13.82,0.0
2018,1,26,17,30,20.0,3.0,1.2,8.5,2.0,0.0,0.0
2018,1,26,17,45,10.0,1.5,1.2,8.3,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,27,7,15,24.5,7.5,1.0,7.15,8.5,7.15,0.0
2018,1,27,7,30,49.0,15.0,1.0,7.8,17.0,34.83,0.0
2018,1,27,7,45,92.0,31.0,1.05,8.45,40.5,94.91,63.89
2018,1,27,8,0,135.0,47.0,1.1,9.1,64.0,136.03,107.96
2018,1,27,8,15,189.5,61.5,1.15,9.7,96.5,182.06,149.21
2018,1,27,8,30,244.0,76.0,1.2,10.3,129.0,230.59,191.44
2018,1,27,8,45,452.0,70.0,1.3,10.85,194.0,355.32,295.86
2018,1,27,9,0,660.0,64.0,1.4,11.4,259.0,475.51,392.87
2018,1,27,9,15,723.0,62.5,1.55,11.9,304.0,517.33,425.75
2018,1,27,9,30,786.0,61.0,1.7,12.4,349.0,561.49,460.05
2018,1,27,9,45,810.5,63.0,1.8,12.95,385.5,584.76,476.95
2018,1,27,10,0,835.0,65.0,1.9,13.5,422.0,605.63,491.72
2018,1,27,10,15,849.5,66.5,2.0,13.8,452.0,613.39,496.8
2018,1,27,10,30,864.0,68.0,2.1,14.1,482.0,622.14,502.41
2018,1,27,10,45,874.5,68.5,2.2,14.4,505.5,624.28,502.88
2018,1,27,11,0,885.0,69.0,2.3,14.7,529.0,623.36,500.95
2018,1,27,11,15,825.5,88.0,2.4,14.85,527.5,599.27,480.89
2018,1,27,11,30,766.0,107.0,2.5,15.0,526.0,570.19,457.16
2018,1,27,11,45,734.5,119.0,2.6,15.2,526.0,549.01,439.43
2018,1,27,12,0,703.0,131.0,2.7,15.4,526.0,525.61,419.8
2018,1,27,12,15,683.5,137.0,2.7,15.5,522.0,501.41,399.4
2018,1,27,12,30,664.0,143.0,2.7,15.6,518.0,475.94,377.78
2018,1,27,12,45,716.5,125.5,2.75,15.75,526.0,461.1,364.2
2018,1,27,13,0,769.0,108.0,2.8,15.9,534.0,443.09,347.27
2018,1,27,13,15,735.5,113.5,2.8,15.9,513.0,403.35,313.36
2018,1,27,13,30,702.0,119.0,2.8,15.9,492.0,365.68,280.75
2018,1,27,13,45,733.5,105.5,2.75,15.9,481.5,333.07,250.46
2018,1,27,14,0,765.0,92.0,2.7,15.9,471.0,299.68,218.62
2018,1,27,14,15,799.0,79.0,2.7,15.8,455.5,260.62,181.6
2018,1,27,14,30,833.0,66.0,2.7,15.7,440.0,221.83,144.71
2018,1,27,14,45,736.5,78.5,2.65,15.55,390.5,172.83,106.52
2018,1,27,15,0,640.0,91.0,2.6,15.4,341.0,131.54,78.29
2018,1,27,15,15,635.5,82.5,2.6,15.4,309.0,90.0,51.93
2018,1,27,15,30,631.0,74.0,2.6,15.4,277.0,50.74,39.61
2018,1,27,15,45,583.0,68.5,2.1,14.55,236.0,48.3,37.59
2018,1,27,16,0,535.0,63.0,1.6,13.7,195.0,45.85,35.45
2018,1,27,16,15,439.5,56.5,1.55,13.0,150.5,42.45,32.29
2018,1,27,16,30,344.0,50.0,1.5,12.3,106.0,38.05,28.04
2018,1,27,16,45,308.0,38.0,1.45,11.6,76.0,30.46,20.59
2018,1,27,17,0,272.0,26.0,1.4,10.9,46.0,21.39,8.04
2018,1,27,17,15,148.0,15.0,1.4,10.75,24.5,14.3,0.0
2018,1,27,17,30,24.0,4.0,1.4,10.6,3.0,0.0,0.0
2018,1,27,17,45,12.0,2.0,1.45,10.45,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,28,7,15,92.0,9.5,1.7,8.4,13.5,44.98,0.0
2018,1,28,7,30,184.0,19.0,1.7,8.8,27.0,95.72,0.0
2018,1,28,7,45,326.5,29.0,1.75,9.15,64.0,209.58,148.54
2018,1,28,8,0,469.0,39.0,1.8,9.5,101.0,298.73,239.88
2018,1,28,8,15,549.5,45.5,1.8,10.0,145.0,359.63,294.96
2018,1,28,8,30,630.0,52.0,1.8,10.5,189.0,423.13,349.53
2018,1,28,8,45,680.5,56.0,1.8,11.05,233.5,465.2,385.03
2018,1,28,9,0,731.0,60.0,1.8,11.6,278.0,511.23,422.02
2018,1,28,9,15,767.5,62.5,1.8,12.3,320.0,546.39,448.88
2018,1,28,9,30,804.0,65.0,1.8,13.0,362.0,579.94,473.53
2018,1,28,9,45,832.5,66.0,1.85,13.7,400.0,604.81,491.08
2018,1,28,10,0,861.0,67.0,1.9,14.4,438.0,627.25,506.34
2018,1,28,10,15,877.5,68.0,1.9,15.0,469.5,635.79,510.79
2018,1,28,10,30,894.0,69.0,1.9,15.6,501.0,645.28,515.72
2018,1,28,10,45,905.0,70.5,1.9,16.15,526.0,648.78,516.09
2018,1,28,11,0,916.0,72.0,1.9,16.7,551.0,649.08,514.01
2018,1,28,11,15,923.0,73.0,1.95,17.1,568.5,643.11,507.8
2018,1,28,11,30,930.0,74.0,2.0,17.5,586.0,633.89,499.1
2018,1,28,11,45,933.5,74.0,2.0,17.9,595.5,618.35,485.34
2018,1,28,12,0,937.0,74.0,2.0,18.3,605.0,599.72,469.12
2018,1,28,12,15,937.5,74.5,2.05,18.5,606.5,576.96,450.13
2018,1,28,12,30,938.0,75.0,2.1,18.7,608.0,551.35,428.6
2018,1,28,12,45,935.0,75.0,2.1,18.85,601.5,520.84,402.82
2018,1,28,13,0,932.0,75.0,2.1,19.0,595.0,487.94,374.65
2018,1,28,13,15,927.0,74.0,2.1,19.05,580.5,451.03,342.93
2018,1,28,13,30,922.0,73.0,2.1,19.1,566.0,412.19,308.96
2018,1,28,13,45,913.0,72.0,2.1,19.1,544.5,370.29,271.98
2018,1,28,14,0,904.0,71.0,2.1,19.1,523.0,327.15,233.38
2018,1,28,14,15,890.0,70.0,2.05,18.9,494.0,281.75,192.93
2018,1,28,14,30,876.0,69.0,2.0,18.7,465.0,235.95,152.54
2018,1,28,14,45,855.5,67.5,1.95,18.5,430.0,184.03,109.09
2018,1,28,15,0,835.0,66.0,1.9,18.3,395.0,137.16,73.48
2018,1,28,15,15,808.0,62.5,1.9,18.3,354.5,89.31,44.63
2018,1,28,15,30,781.0,59.0,1.9,18.3,314.0,43.44,32.72
2018,1,28,15,45,718.5,58.0,1.5,16.9,267.5,43.92,33.38
2018,1,28,16,0,656.0,57.0,1.1,15.5,221.0,40.86,30.79
2018,1,28,16,15,475.5,54.0,1.1,14.8,160.5,40.07,29.98
2018,1,28,16,30,295.0,51.0,1.1,14.1,100.0,38.67,28.42
2018,1,28,16,45,236.0,38.5,1.1,13.4,70.0,29.71,19.9
2018,1,28,17,0,177.0,26.0,1.1,12.7,40.0,20.41,8.32
2018,1,28,17,15,107.5,15.5,1.1,12.5,22.0,14.77,0.0
2018,1,28,17,30,38.0,5.0,1.1,12.3,4.0,0.0,0.0
2018,1,28,17,45,19.0,2.5,1.1,12.1,2.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,29,7,15,8.0,6.5,2.1,9.45,7.0,9.34,0.0
2018,1,29,7,30,16.0,13.0,2.1,9.7,14.0,22.93,0.0
2018,1,29,7,45,20.5,29.5,2.1,10.0,31.5,43.79,27.67
2018,1,29,8,0,25.0,46.0,2.1,10.3,49.0,64.8,48.83
2018,1,29,8,15,26.5,64.0,2.1,10.7,68.5,85.67,67.6
2018,1,29,8,30,28.0,82.0,2.1,11.1,88.0,105.87,85.4
2018,1,29,8,45,57.5,100.5,2.05,11.55,116.5,142.15,116.81
2018,1,29,9,0,87.0,119.0,2.0,12.0,145.0,187.68,155.37
2018,1,29,9,15,69.0,131.0,1.9,12.7,153.5,180.14,148.27
2018,1,29,9,30,51.0,143.0,1.8,13.4,162.0,180.59,147.72
2018,1,29,9,45,47.0,159.0,1.7,14.05,178.0,193.9,157.89
2018,1,29,10,0,43.0,175.0,1.6,14.7,194.0,206.8,167.49
2018,1,29,10,15,67.0,192.5,1.6,15.4,224.0,238.7,192.86
2018,1,29,10,30,91.0,210.0,1.6,16.1,254.0,270.13,217.31
2018,1,29,10,45,86.5,213.5,1.6,16.75,257.0,267.92,214.41
2018,1,29,11,0,82.0,217.0,1.6,17.4,260.0,265.7,211.68
2018,1,29,11,15,48.0,207.0,1.55,17.85,232.5,231.67,183.54
2018,1,29,11,30,14.0,197.0,1.5,18.3,205.0,194.59,153.11
2018,1,29,11,45,34.5,214.0,1.5,18.75,233.5,225.71,177.73
2018,1,29,12,0,55.0,231.0,1.5,19.2,262.0,251.12,197.27
2018,1,29,12,15,84.0,240.0,1.45,19.2,288.0,271.88,213.32
2018,1,29,12,30,113.0,249.0,1.4,19.2,314.0,293.06,229.4
2018,1,29,12,45,63.5,213.5,1.35,19.25,250.0,228.87,178.93
2018,1,29,13,0,14.0,178.0,1.3,19.3,186.0,170.72,133.13
2018,1,29,13,15,24.0,179.5,1.15,18.85,192.5,174.67,136.56
2018,1,29,13,30,34.0,181.0,1.0,18.4,199.0,177.43,138.75
2018,1,29,13,45,112.0,199.0,0.9,17.95,256.0,214.52,166.76
2018,1,29,14,0,190.0,217.0,0.8,17.5,313.0,244.26,187.55
2018,1,29,14,15,265.5,193.5,0.95,17.35,319.5,229.68,172.8
2018,1,29,14,30,341.0,170.0,1.1,17.2,326.0,210.55,153.7
2018,1,29,14,45,328.5,160.0,1.2,17.05,301.0,181.18,129.87
2018,1,29,15,0,316.0,150.0,1.3,16.9,276.0,152.63,108.04
2018,1,29,15,15,187.5,133.5,1.3,16.9,206.0,113.68,83.74
2018,1,29,15,30,59.0,117.0,1.3,16.9,136.0,98.07,80.71
2018,1,29,15,45,34.0,101.0,1.15,16.05,111.5,85.29,69.84
2018,1,29,16,0,9.0,85.0,1.0,15.2,87.0,75.06,60.98
2018,1,29,16,15,5.5,70.0,1.0,14.6,71.0,62.16,49.47
2018,1,29,16,30,2.0,55.0,1.0,14.0,55.0,49.14,37.63
2018,1,29,16,45,1.0,39.5,1.0,13.4,39.5,35.63,25.08
2018,1,29,17,0,0.0,24.0,1.0,12.8,24.0,22.01,10.24
2018,1,29,17,15,9.5,13.5,1.0,12.5,13.5,12.87,0.0
2018,1,29,17,30,19.0,3.0,1.0,12.2,3.0,0.0,0.0
2018,1,29,17,45,9.5,1.5,1.0,11.9,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,30,7,15,72.0,9.5,1.1,10.4,13.0,37.53,0.0
2018,1,30,7,30,144.0,19.0,1.2,11.0,26.0,98.38,0.0
2018,1,30,7,45,171.5,34.0,1.35,11.6,51.0,146.55,105.62
2018,1,30,8,0,199.0,49.0,1.5,12.2,76.0,180.29,143.62
2018,1,30,8,15,246.0,62.5,1.5,12.65,109.0,223.81,182.65
2018,1,30,8,30,293.0,76.0,1.5,13.1,142.0,269.32,221.98
2018,1,30,8,45,396.0,82.0,1.45,13.55,191.0,338.75,279.84
2018,1,30,9,0,499.0,88.0,1.4,14.0,240.0,415.18,341.2
2018,1,30,9,15,655.0,75.0,1.4,14.6,303.0,501.29,408.73
2018,1,30,9,30,811.0,62.0,1.4,15.2,366.0,586.46,473.11
2018,1,30,9,45,829.5,65.0,1.4,15.85,402.5,607.78,486.79
2018,1,30,10,0,848.0,68.0,1.4,16.5,439.0,626.51,498.67
2018,1,30,10,15,857.5,70.5,1.45,17.0,468.5,632.41,501.56
2018,1,30,10,30,867.0,73.0,1.5,17.5,498.0,639.3,505.02
2018,1,30,10,45,853.0,80.0,1.5,18.0,515.0,636.42,500.51
2018,1,30,11,0,839.0,87.0,1.5,18.5,532.0,627.06,491.41
2018,1,30,11,15,882.5,79.0,1.45,18.85,560.0,631.72,493.09
2018,1,30,11,30,926.0,71.0,1.4,19.2,588.0,635.42,493.61
2018,1,30,11,45,930.0,71.0,1.35,19.6,597.5,620.34,480.0
2018,1,30,12,0,934.0,71.0,1.3,20.0,607.0,602.16,464.13
2018,1,30,12,15,933.5,71.5,1.25,20.3,608.5,578.99,444.59
2018,1,30,12,30,933.0,72.0,1.2,20.6,610.0,553.02,422.73
2018,1,30,12,45,927.5,73.0,1.15,20.9,603.0,522.44,397.12
2018,1,30,13,0,922.0,74.0,1.1,21.2,596.0,489.6,369.37
2018,1,30,13,15,890.5,80.0,1.1,21.25,574.5,448.53,335.76
2018,1,30,13,30,859.0,86.0,1.1,21.3,553.0,404.96,299.75
2018,1,30,13,45,879.5,78.0,1.05,21.35,540.0,371.22,269.41
2018,1,30,14,0,900.0,70.0,1.0,21.4,527.0,331.8,233.83
2018,1,30,14,15,888.5,68.5,1.05,21.25,499.0,286.62,194.49
2018,1,30,14,30,877.0,67.0,1.1,21.1,471.0,240.84,154.74
2018,1,30,14,45,858.5,65.0,1.2,21.0,436.0,193.15,114.98
2018,1,30,15,0,840.0,63.0,1.3,20.9,401.0,141.06,74.91
2018,1,30,15,15,813.5,60.5,1.3,20.9,361.0,93.57,45.48
2018,1,30,15,30,787.0,58.0,1.3,20.9,321.0,47.97,36.28
2018,1,30,15,45,744.5,55.0,1.15,19.05,277.0,41.06,30.57
2018,1,30,16,0,702.0,52.0,1.0,17.2,233.0,40.04,29.86
2018,1,30,16,15,605.5,49.0,1.05,16.3,183.5,35.66,25.95
2018,1,30,16,30,509.0,46.0,1.1,15.4,134.0,34.97,25.12
2018,1,30,16,45,377.5,37.5,1.15,14.55,92.0,29.4,19.72
2018,1,30,17,0,246.0,29.0,1.2,13.7,50.0,23.72,12.12
2018,1,30,17,15,147.5,17.0,1.15,13.5,27.5,16.2,0.0
2018,1,30,17,30,49.0,5.0,1.1,13.3,5.0,4.77,0.0
2018,1,30,17,45,24.5,2.5,1.1,13.05,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,31,7,15,43.5,9.5,1.1,10.15,11.5,26.37,0.0
2018,1,31,7,30,87.0,19.0,1.1,10.9,23.0,74.73,0.0
2018,1,31,7,45,216.5,32.0,1.15,11.65,58.0,164.36,120.65
2018,1,31,8,0,346.0,45.0,1.2,12.4,93.0,248.75,198.91
2018,1,31,8,15,489.0,49.0,1.1,12.9,144.5,337.56,274.25
2018,1,31,8,30,632.0,53.0,1.0,13.4,196.0,431.77,350.98
2018,1,31,8,45,668.5,58.0,0.9,13.9,237.5,467.71,379.58
2018,1,31,9,0,705.0,63.0,0.8,14.4,279.0,507.02,409.4
2018,1,31,9,15,755.0,64.0,0.8,14.95,324.5,548.77,440.43
2018,1,31,9,30,805.0,65.0,0.8,15.5,370.0,589.28,469.42
2018,1,31,9,45,753.5,82.0,0.8,16.1,389.5,582.42,461.81
2018,1,31,10,0,702.0,99.0,0.8,16.7,409.0,574.11,453.37
2018,1,31,10,15,790.5,86.0,0.9,17.05,458.0,614.03,483.13
2018,1,31,10,30,879.0,73.0,1.0,17.4,507.0,650.27,509.2
2018,1,31,10,45,898.5,72.5,1.15,17.75,534.5,657.16,513.57
2018,1,31,11,0,918.0,72.0,1.3,18.1,562.0,660.81,515.71
2018,1,31,11,15,924.0,72.5,1.35,18.3,579.0,653.8,509.37
2018,1,31,11,30,930.0,73.0,1.4,18.5,596.0,643.57,500.66
2018,1,31,11,45,932.0,73.5,1.45,18.65,605.0,627.76,487.83
2018,1,31,12,0,934.0,74.0,1.5,18.8,614.0,608.89,472.54
2018,1,31,12,15,931.0,75.5,1.6,18.95,615.0,585.31,453.76
2018,1,31,12,30,928.0,77.0,1.7,19.1,616.0,559.03,432.51
2018,1,31,12,45,920.0,78.5,1.75,19.25,608.0,527.75,406.78
2018,1,31,13,0,912.0,80.0,1.8,19.4,600.0,494.34,378.86
2018,1,31,13,15,901.5,80.0,1.85,19.4,584.0,456.56,347.2
2018,1,31,13,30,891.0,80.0,1.9,19.4,568.0,417.27,313.6
2018,1,31,13,45,868.5,80.5,1.95,19.45,541.0,370.14,273.36
2018,1,31,14,0,846.0,81.0,2.0,19.5,514.0,325.36,234.29
2018,1,31,14,15,820.0,79.5,1.95,19.35,480.5,278.15,193.13
2018,1,31,14,30,794.0,78.0,1.9,19.2,447.0,231.84,152.95
2018,1,31,14,45,780.5,73.0,1.85,19.05,413.5,185.72,113.66
2018,1,31,15,0,767.0,68.0,1.8,18.9,380.0,139.92,77.56
2018,1,31,15,15,735.0,65.0,1.8,18.9,340.0,95.11,48.93
2018,1,31,15,30,703.0,62.0,1.8,18.9,300.0,52.86,33.08
2018,1,31,15,45,663.0,59.0,1.4,17.65,259.5,44.09,33.42
2018,1,31,16,0,623.0,56.0,1.0,16.4,219.0,39.43,29.44
2018,1,31,16,15,580.5,49.5,1.05,15.65,178.5,35.86,26.22
2018,1,31,16,30,538.0,43.0,1.1,14.9,138.0,32.18,22.76
2018,1,31,16,45,417.5,36.5,1.1,14.15,97.0,28.32,18.9
2018,1,31,17,0,297.0,30.0,1.1,13.4,56.0,24.53,13.34
2018,1,31,17,15,175.0,18.0,1.1,13.25,31.0,17.16,0.0
2018,1,31,17,30,53.0,6.0,1.1,13.1,6.0,5.72,0.0
2018,1,31,17,45,26.5,3.0,1.1,12.9,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
