Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,6,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,1,7,15,44.0,9.5,1.0,12.05,12.0,26.69,0.0
2018,2,1,7,30,88.0,19.0,1.0,12.5,24.0,75.91,0.0
2018,2,1,7,45,158.5,34.0,1.0,13.0,53.0,140.72,103.51
2018,2,1,8,0,229.0,49.0,1.0,13.5,82.0,196.1,156.15
2018,2,1,8,15,271.0,63.5,1.0,14.0,116.0,239.68,194.59
2018,2,1,8,30,313.0,78.0,1.0,14.5,150.0,284.73,232.87
2018,2,1,8,45,333.0,92.5,1.0,14.95,183.0,318.04,260.36
2018,2,1,9,0,353.0,107.0,1.0,15.4,216.0,350.89,286.52
2018,2,1,9,15,382.5,119.0,1.05,16.0,252.0,385.95,313.67
2018,2,1,9,30,412.0,131.0,1.1,16.6,288.0,420.37,339.58
2018,2,1,9,45,455.0,136.0,1.1,17.2,325.5,454.56,364.73
2018,2,1,10,0,498.0,141.0,1.1,17.8,363.0,487.81,388.55
2018,2,1,10,15,584.5,131.0,1.2,18.3,408.5,535.63,424.07
2018,2,1,10,30,671.0,121.0,1.3,18.8,454.0,577.94,454.77
2018,2,1,10,45,592.5,150.0,1.4,19.3,454.5,552.61,433.4
2018,2,1,11,0,514.0,179.0,1.5,19.8,455.0,522.0,408.68
2018,2,1,11,15,548.0,174.0,1.6,20.05,476.5,529.15,413.8
2018,2,1,11,30,582.0,169.0,1.7,20.3,498.0,533.71,416.53
2018,2,1,11,45,601.5,165.5,1.8,20.55,510.5,531.39,413.84
2018,2,1,12,0,621.0,162.0,1.9,20.8,523.0,523.22,406.74
2018,2,1,12,15,700.0,138.0,1.95,20.9,546.0,524.89,407.23
2018,2,1,12,30,779.0,114.0,2.0,21.0,569.0,521.5,403.27
2018,2,1,12,45,855.0,90.0,2.05,21.05,585.0,509.94,392.61
2018,2,1,13,0,931.0,66.0,2.1,21.1,601.0,493.14,377.09
2018,2,1,13,15,884.0,77.0,2.1,21.05,575.0,449.83,341.28
2018,2,1,13,30,837.0,88.0,2.1,21.0,549.0,404.9,303.93
2018,2,1,13,45,804.5,91.5,2.1,20.95,521.0,361.39,266.98
2018,2,1,14,0,772.0,95.0,2.1,20.9,493.0,318.71,230.25
2018,2,1,14,15,748.0,94.0,2.05,20.7,462.5,275.43,192.72
2018,2,1,14,30,724.0,93.0,2.0,20.5,432.0,229.29,153.13
2018,2,1,14,45,690.5,92.0,1.9,20.3,396.5,185.94,117.2
2018,2,1,15,0,657.0,91.0,1.8,20.1,361.0,144.87,85.68
2018,2,1,15,15,631.0,86.0,1.8,20.1,324.5,103.61,58.51
2018,2,1,15,30,605.0,81.0,1.8,20.1,288.0,64.46,41.85
2018,2,1,15,45,571.5,73.5,1.4,18.8,248.5,51.22,39.49
2018,2,1,16,0,538.0,66.0,1.0,17.5,209.0,47.27,36.2
2018,2,1,16,15,483.5,58.5,1.0,16.85,169.0,43.15,32.51
2018,2,1,16,30,429.0,51.0,1.0,16.2,129.0,38.94,28.57
2018,2,1,16,45,344.5,41.5,1.05,15.5,92.5,32.71,22.62
2018,2,1,17,0,260.0,32.0,1.1,14.8,56.0,26.27,15.06
2018,2,1,17,15,154.5,18.5,1.1,14.65,30.5,14.73,0.0
2018,2,1,17,30,49.0,5.0,1.1,14.5,5.0,4.77,0.0
2018,2,1,17,45,24.5,2.5,1.1,14.35,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,2,7,15,125.0,10.5,1.0,11.3,17.5,60.46,0.0
2018,2,2,7,30,250.0,21.0,1.1,12.0,35.0,150.64,0.0
2018,2,2,7,45,390.0,29.0,1.25,12.75,74.5,244.79,183.93
2018,2,2,8,0,530.0,37.0,1.4,13.5,114.0,329.54,263.08
2018,2,2,8,15,598.5,42.0,1.4,14.0,158.0,386.48,313.16
2018,2,2,8,30,667.0,47.0,1.4,14.5,202.0,444.91,362.11
2018,2,2,8,45,710.0,50.5,1.45,15.05,246.0,487.89,397.15
2018,2,2,9,0,753.0,54.0,1.5,15.6,290.0,530.34,430.34
2018,2,2,9,15,705.5,70.5,1.55,16.25,315.5,531.43,429.95
2018,2,2,9,30,658.0,87.0,1.6,16.9,341.0,531.16,428.14
2018,2,2,9,45,593.0,111.5,1.65,17.5,357.0,521.51,418.64
2018,2,2,10,0,528.0,136.0,1.7,18.1,373.0,503.56,402.81
2018,2,2,10,15,522.5,148.5,1.8,18.5,396.5,512.53,408.51
2018,2,2,10,30,517.0,161.0,1.9,18.9,420.0,519.27,412.21
2018,2,2,10,45,502.0,174.5,1.95,19.3,436.0,518.75,410.11
2018,2,2,11,0,487.0,188.0,2.0,19.7,452.0,516.18,406.5
2018,2,2,11,15,466.0,200.5,2.0,19.95,459.5,506.97,397.96
2018,2,2,11,30,445.0,213.0,2.0,20.2,467.0,496.24,388.36
2018,2,2,11,45,506.0,197.5,2.05,20.5,490.5,505.69,395.01
2018,2,2,12,0,567.0,182.0,2.1,20.8,514.0,511.46,398.46
2018,2,2,12,15,579.5,179.5,2.1,20.95,519.5,498.91,387.63
2018,2,2,12,30,592.0,177.0,2.1,21.1,525.0,484.03,374.91
2018,2,2,12,45,584.0,176.5,2.1,21.25,517.0,458.51,353.93
2018,2,2,13,0,576.0,176.0,2.1,21.4,509.0,431.84,331.83
2018,2,2,13,15,636.0,152.0,2.1,21.35,512.0,413.4,315.5
2018,2,2,13,30,696.0,128.0,2.1,21.3,515.0,387.64,292.53
2018,2,2,13,45,735.5,112.5,2.1,21.2,507.5,356.68,264.72
2018,2,2,14,0,775.0,97.0,2.1,21.1,500.0,324.34,234.72
2018,2,2,14,15,765.5,93.0,2.0,20.85,473.0,281.9,197.4
2018,2,2,14,30,756.0,89.0,1.9,20.6,446.0,239.05,159.8
2018,2,2,14,45,705.0,91.5,1.85,20.3,405.5,190.49,120.31
2018,2,2,15,0,654.0,94.0,1.8,20.0,365.0,149.32,89.29
2018,2,2,15,15,671.5,83.0,1.8,20.0,337.5,106.27,58.66
2018,2,2,15,30,689.0,72.0,1.8,20.0,310.0,61.11,36.49
2018,2,2,15,45,678.0,65.0,1.45,18.9,273.5,44.51,33.6
2018,2,2,16,0,667.0,58.0,1.1,17.8,237.0,44.78,33.98
2018,2,2,16,15,586.5,53.5,1.1,17.2,189.5,38.86,28.71
2018,2,2,16,30,506.0,49.0,1.1,16.6,142.0,37.04,26.89
2018,2,2,16,45,419.5,40.0,1.1,16.0,102.5,31.17,21.31
2018,2,2,17,0,333.0,31.0,1.1,15.4,63.0,25.1,14.48
2018,2,2,17,15,204.5,20.0,1.1,15.15,36.0,16.72,0.0
2018,2,2,17,30,76.0,9.0,1.1,14.9,9.0,8.58,0.0
2018,2,2,17,45,38.0,4.5,1.1,14.7,4.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,3,7,15,129.5,11.5,0.95,12.0,19.0,63.6,0.0
2018,2,3,7,30,259.0,23.0,1.0,12.8,38.0,158.05,21.39
2018,2,3,7,45,388.5,31.5,1.0,13.6,77.5,248.17,187.35
2018,2,3,8,0,518.0,40.0,1.0,14.4,117.0,334.14,265.33
2018,2,3,8,15,589.5,46.0,1.0,15.0,162.5,392.69,315.73
2018,2,3,8,30,661.0,52.0,1.0,15.6,208.0,449.72,362.73
2018,2,3,8,45,706.0,56.0,1.0,16.2,253.0,494.72,398.35
2018,2,3,9,0,751.0,60.0,1.0,16.8,298.0,539.17,431.97
2018,2,3,9,15,781.5,63.0,1.05,17.55,340.0,572.51,456.11
2018,2,3,9,30,812.0,66.0,1.1,18.3,382.0,604.05,478.14
2018,2,3,9,45,834.0,67.5,1.15,19.0,419.0,626.25,492.82
2018,2,3,10,0,856.0,69.0,1.2,19.7,456.0,645.9,505.32
2018,2,3,10,15,870.5,70.5,1.2,20.25,487.5,654.05,509.22
2018,2,3,10,30,885.0,72.0,1.2,20.8,519.0,663.33,513.75
2018,2,3,10,45,894.0,74.0,1.2,21.3,543.5,666.49,513.83
2018,2,3,11,0,903.0,76.0,1.2,21.8,568.0,666.44,511.62
2018,2,3,11,15,908.0,77.0,1.2,22.1,585.0,659.54,504.92
2018,2,3,11,30,913.0,78.0,1.2,22.4,602.0,649.45,495.93
2018,2,3,11,45,916.0,78.5,1.2,22.75,611.5,634.48,483.3
2018,2,3,12,0,919.0,79.0,1.2,23.1,621.0,616.44,468.35
2018,2,3,12,15,919.0,79.0,1.2,23.25,622.5,593.22,449.85
2018,2,3,12,30,919.0,79.0,1.2,23.4,624.0,567.22,429.04
2018,2,3,12,45,915.5,79.5,1.2,23.55,617.5,537.29,404.94
2018,2,3,13,0,912.0,80.0,1.2,23.7,611.0,505.0,378.59
2018,2,3,13,15,906.0,79.0,1.2,23.7,596.5,468.02,348.42
2018,2,3,13,30,900.0,78.0,1.2,23.7,582.0,429.23,316.12
2018,2,3,13,45,891.5,77.0,1.25,23.7,560.5,387.91,281.31
2018,2,3,14,0,883.0,76.0,1.3,23.7,539.0,345.34,244.7
2018,2,3,14,15,870.0,74.5,1.3,23.55,510.5,300.08,205.58
2018,2,3,14,30,857.0,73.0,1.3,23.4,482.0,250.09,162.72
2018,2,3,14,45,839.0,70.5,1.3,23.25,447.0,202.14,122.43
2018,2,3,15,0,821.0,68.0,1.3,23.1,412.0,154.78,85.19
2018,2,3,15,15,795.0,65.5,1.3,23.1,372.0,107.66,53.93
2018,2,3,15,30,769.0,63.0,1.3,23.1,332.0,62.41,34.36
2018,2,3,15,45,732.5,59.0,1.1,21.75,288.5,43.75,32.52
2018,2,3,16,0,696.0,55.0,0.9,20.4,245.0,41.98,31.17
2018,2,3,16,15,639.5,50.0,0.95,19.7,200.0,39.29,28.79
2018,2,3,16,30,583.0,45.0,1.0,19.0,155.0,33.47,23.54
2018,2,3,16,45,490.5,38.0,1.1,18.3,112.5,29.23,19.49
2018,2,3,17,0,398.0,31.0,1.2,17.6,70.0,24.95,14.5
2018,2,3,17,15,244.0,20.0,1.15,17.4,40.0,16.54,0.0
2018,2,3,17,30,90.0,9.0,1.1,17.2,10.0,8.58,0.0
2018,2,3,17,45,45.0,4.5,1.1,17.05,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,4,7,15,45.0,11.0,0.7,13.25,13.5,28.91,0.0
2018,2,4,7,30,90.0,22.0,0.6,13.9,27.0,76.49,17.08
2018,2,4,7,45,140.5,38.0,0.55,14.5,55.0,128.6,96.42
2018,2,4,8,0,191.0,54.0,0.5,15.1,83.0,175.47,139.2
2018,2,4,8,15,225.5,70.0,0.5,15.55,115.5,216.13,174.4
2018,2,4,8,30,260.0,86.0,0.5,16.0,148.0,257.87,209.32
2018,2,4,8,45,286.0,101.0,0.5,16.5,182.0,294.03,238.56
2018,2,4,9,0,312.0,116.0,0.5,17.0,216.0,330.25,266.88
2018,2,4,9,15,344.0,128.0,0.65,17.55,252.0,376.65,302.78
2018,2,4,9,30,376.0,140.0,0.8,18.1,288.0,412.41,329.86
2018,2,4,9,45,373.0,154.5,0.9,18.7,313.0,427.49,340.08
2018,2,4,10,0,370.0,169.0,1.0,19.3,338.0,431.29,341.9
2018,2,4,10,15,321.0,187.5,1.15,19.85,341.0,417.66,329.99
2018,2,4,10,30,272.0,206.0,1.3,20.4,344.0,402.25,316.71
2018,2,4,10,45,219.0,223.0,1.45,20.95,337.5,373.41,293.25
2018,2,4,11,0,166.0,240.0,1.6,21.5,331.0,352.38,275.58
2018,2,4,11,15,244.5,241.5,1.65,21.75,380.5,405.38,316.23
2018,2,4,11,30,323.0,243.0,1.7,22.0,430.0,448.33,348.19
2018,2,4,11,45,347.5,240.0,1.75,22.25,444.0,450.74,349.12
2018,2,4,12,0,372.0,237.0,1.8,22.5,458.0,451.24,348.74
2018,2,4,12,15,429.5,225.0,1.8,22.55,481.0,463.23,357.08
2018,2,4,12,30,487.0,213.0,1.8,22.6,504.0,466.87,358.81
2018,2,4,12,45,486.5,211.0,1.8,22.65,499.0,446.18,341.97
2018,2,4,13,0,486.0,209.0,1.8,22.7,494.0,424.2,324.03
2018,2,4,13,15,548.0,183.5,1.7,22.5,498.0,407.19,309.3
2018,2,4,13,30,610.0,158.0,1.6,22.3,502.0,386.13,290.52
2018,2,4,13,45,708.5,125.0,1.5,22.15,510.0,363.86,269.09
2018,2,4,14,0,807.0,92.0,1.4,22.0,518.0,335.71,241.47
2018,2,4,14,15,772.0,96.5,1.35,21.75,486.5,292.47,204.54
2018,2,4,14,30,737.0,101.0,1.3,21.5,455.0,246.96,166.11
2018,2,4,14,45,750.0,92.0,1.25,21.25,430.0,203.98,128.65
2018,2,4,15,0,763.0,83.0,1.2,21.0,405.0,163.13,94.94
2018,2,4,15,15,762.5,75.5,1.2,21.0,371.5,116.37,62.03
2018,2,4,15,30,762.0,68.0,1.2,21.0,338.0,69.05,38.71
2018,2,4,15,45,727.5,63.5,1.05,19.85,294.5,47.4,35.98
2018,2,4,16,0,693.0,59.0,0.9,18.7,251.0,45.34,34.36
2018,2,4,16,15,640.5,53.0,0.95,18.0,205.5,38.19,28.06
2018,2,4,16,30,588.0,47.0,1.0,17.3,160.0,35.03,25.12
2018,2,4,16,45,497.0,40.0,1.05,16.6,117.0,30.87,21.11
2018,2,4,17,0,406.0,33.0,1.1,15.9,74.0,26.69,16.3
2018,2,4,17,15,249.5,21.5,1.15,15.7,42.5,17.86,0.0
2018,2,4,17,30,93.0,10.0,1.2,15.5,11.0,9.53,0.0
2018,2,4,17,45,46.5,5.0,1.2,15.3,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,5,6,45,9.0,1.5,0.9,12.8,1.0,0.0,0.0
2018,2,5,7,0,18.0,3.0,0.9,12.9,2.0,0.0,0.0
2018,2,5,7,15,88.5,13.5,0.9,13.35,18.0,49.38,0.0
2018,2,5,7,30,159.0,24.0,0.9,13.8,34.0,119.13,41.72
2018,2,5,7,45,270.0,36.5,0.9,14.25,71.0,198.66,151.95
2018,2,5,8,0,381.0,49.0,0.9,14.7,108.0,277.58,221.77
2018,2,5,8,15,517.5,51.0,1.0,15.15,160.0,364.19,294.44
2018,2,5,8,30,654.0,53.0,1.1,15.6,212.0,451.93,365.86
2018,2,5,8,45,698.0,57.5,1.2,16.0,257.0,497.15,402.12
2018,2,5,9,0,742.0,62.0,1.3,16.4,302.0,541.83,436.9
2018,2,5,9,15,773.5,65.0,1.45,16.9,344.5,575.95,462.77
2018,2,5,9,30,805.0,68.0,1.6,17.4,387.0,608.32,486.65
2018,2,5,9,45,828.0,69.5,1.75,17.85,424.5,631.32,503.14
2018,2,5,10,0,851.0,71.0,1.9,18.3,462.0,651.8,517.48
2018,2,5,10,15,865.5,72.5,1.95,18.7,493.5,659.98,522.11
2018,2,5,10,30,880.0,74.0,2.0,19.1,525.0,669.38,527.46
2018,2,5,10,45,890.0,75.5,2.1,19.5,550.0,672.72,528.54
2018,2,5,11,0,900.0,77.0,2.2,19.9,575.0,672.88,527.23
2018,2,5,11,15,908.5,77.0,2.2,20.2,593.0,667.2,521.3
2018,2,5,11,30,917.0,77.0,2.2,20.5,611.0,658.27,512.94
2018,2,5,11,45,875.0,91.0,2.25,20.8,607.0,631.57,491.25
2018,2,5,12,0,833.0,105.0,2.3,21.1,603.0,600.99,466.76
2018,2,5,12,15,717.0,141.0,2.35,21.3,570.5,548.75,425.69
2018,2,5,12,30,601.0,177.0,2.4,21.5,538.0,498.33,385.93
2018,2,5,12,45,633.0,165.0,2.4,21.7,542.0,481.66,371.89
2018,2,5,13,0,665.0,153.0,2.4,21.9,546.0,461.43,354.45
2018,2,5,13,15,636.5,158.0,2.35,21.95,527.0,426.63,325.72
2018,2,5,13,30,608.0,163.0,2.3,22.0,508.0,392.22,297.06
2018,2,5,13,45,552.0,169.0,2.25,22.05,473.5,348.16,261.21
2018,2,5,14,0,496.0,175.0,2.2,22.1,439.0,308.53,228.83
2018,2,5,14,15,591.5,141.5,2.1,21.9,440.0,281.65,202.53
2018,2,5,14,30,687.0,108.0,2.0,21.7,441.0,244.21,166.55
2018,2,5,14,45,716.5,94.0,1.85,21.5,419.5,202.31,129.1
2018,2,5,15,0,746.0,80.0,1.7,21.3,398.0,160.98,93.91
2018,2,5,15,15,696.5,80.0,1.7,21.3,355.0,112.99,61.16
2018,2,5,15,30,647.0,80.0,1.7,21.3,312.0,73.25,42.86
2018,2,5,15,45,677.0,67.0,1.35,20.1,282.5,45.48,34.26
2018,2,5,16,0,707.0,54.0,1.0,18.9,253.0,40.78,30.33
2018,2,5,16,15,653.0,49.5,1.05,18.25,207.5,38.5,28.31
2018,2,5,16,30,599.0,45.0,1.1,17.6,162.0,36.27,26.19
2018,2,5,16,45,509.5,38.5,1.15,16.95,119.0,29.35,19.81
2018,2,5,17,0,420.0,32.0,1.2,16.3,76.0,25.53,15.52
2018,2,5,17,15,261.5,21.0,1.2,16.25,44.0,17.18,0.0
2018,2,5,17,30,103.0,10.0,1.2,16.2,12.0,9.53,0.0
2018,2,5,17,45,51.5,5.0,1.2,16.1,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,6,6,45,16.0,1.5,1.45,10.1,1.0,0.0,0.0
2018,2,6,7,0,32.0,3.0,1.4,10.3,2.0,0.0,0.0
2018,2,6,7,15,140.5,14.0,1.6,11.05,22.0,71.76,0.0
2018,2,6,7,30,249.0,25.0,1.8,11.8,42.0,161.85,72.53
2018,2,6,7,45,415.0,32.5,1.95,12.55,87.0,266.31,207.49
2018,2,6,8,0,581.0,40.0,2.1,13.3,132.0,367.04,296.49
2018,2,6,8,15,664.0,43.5,2.15,13.8,181.5,432.85,353.59
2018,2,6,8,30,747.0,47.0,2.2,14.3,231.0,500.58,409.95
2018,2,6,8,45,787.5,50.5,2.25,14.85,278.0,544.66,445.57
2018,2,6,9,0,828.0,54.0,2.3,15.4,325.0,587.9,479.09
2018,2,6,9,15,855.5,55.5,2.3,15.9,368.0,614.63,498.86
2018,2,6,9,30,883.0,57.0,2.3,16.4,411.0,643.98,519.8
2018,2,6,9,45,902.0,59.0,2.35,16.9,449.5,666.12,534.9
2018,2,6,10,0,921.0,61.0,2.4,17.4,488.0,685.53,547.56
2018,2,6,10,15,934.0,62.5,2.4,17.85,520.5,697.38,554.13
2018,2,6,10,30,947.0,64.0,2.4,18.3,553.0,706.04,558.44
2018,2,6,10,45,955.5,65.0,2.45,18.7,578.5,707.82,558.13
2018,2,6,11,0,964.0,66.0,2.5,19.1,604.0,706.22,555.16
2018,2,6,11,15,970.0,67.0,2.55,19.4,622.0,699.57,548.65
2018,2,6,11,30,976.0,68.0,2.6,19.7,640.0,689.49,539.57
2018,2,6,11,45,977.0,69.0,2.6,20.0,649.5,672.92,525.38
2018,2,6,12,0,978.0,70.0,2.6,20.3,659.0,653.14,508.69
2018,2,6,12,15,975.0,70.5,2.6,20.45,659.5,627.43,487.72
2018,2,6,12,30,972.0,71.0,2.6,20.6,660.0,598.9,464.32
2018,2,6,12,45,968.0,72.0,2.65,20.75,653.5,567.66,438.62
2018,2,6,13,0,964.0,73.0,2.7,20.9,647.0,533.92,410.43
2018,2,6,13,15,959.0,72.0,2.65,20.95,632.0,495.5,377.97
2018,2,6,13,30,954.0,71.0,2.6,21.0,617.0,455.05,343.2
2018,2,6,13,45,944.5,70.0,2.6,21.0,594.0,411.12,305.17
2018,2,6,14,0,935.0,69.0,2.6,21.0,571.0,365.89,265.31
2018,2,6,14,15,923.5,68.0,2.45,20.8,542.0,319.04,223.63
2018,2,6,14,30,912.0,67.0,2.3,20.6,513.0,271.51,181.28
2018,2,6,14,45,895.5,65.0,2.2,20.4,477.5,221.76,138.18
2018,2,6,15,0,879.0,63.0,2.1,20.2,442.0,172.28,97.74
2018,2,6,15,15,855.5,61.0,2.1,20.2,401.0,122.7,62.78
2018,2,6,15,30,832.0,59.0,2.1,20.2,360.0,69.13,34.58
2018,2,6,15,45,796.5,55.5,1.6,19.0,314.5,40.53,30.09
2018,2,6,16,0,761.0,52.0,1.1,17.8,269.0,39.04,28.95
2018,2,6,16,15,707.5,47.5,1.15,17.05,221.5,36.66,26.86
2018,2,6,16,30,654.0,43.0,1.2,16.3,174.0,34.3,24.65
2018,2,6,16,45,566.5,37.5,1.25,15.55,129.0,30.99,21.42
2018,2,6,17,0,479.0,32.0,1.3,14.8,84.0,27.8,17.7
2018,2,6,17,15,316.0,22.5,1.3,14.75,50.0,18.51,1.63
2018,2,6,17,30,153.0,13.0,1.3,14.7,16.0,12.39,0.0
2018,2,6,17,45,76.5,6.5,1.3,14.65,8.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,1.25,11.1,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,1.2,11.3,2.0,0.0,0.0
2018,2,7,7,15,88.0,14.5,1.2,12.15,19.5,50.7,0.0
2018,2,7,7,30,152.0,26.0,1.2,13.0,37.0,121.74,61.36
2018,2,7,7,45,265.5,37.5,1.2,13.85,74.0,199.13,154.71
2018,2,7,8,0,379.0,49.0,1.2,14.7,111.0,279.76,225.0
2018,2,7,8,15,521.0,51.5,1.2,15.25,165.5,370.66,300.85
2018,2,7,8,30,663.0,54.0,1.2,15.8,220.0,463.4,375.54
2018,2,7,8,45,715.0,57.0,1.25,16.3,267.0,512.25,413.96
2018,2,7,9,0,767.0,60.0,1.3,16.8,314.0,560.81,450.96
2018,2,7,9,15,795.5,62.5,1.3,17.55,356.0,593.12,473.73
2018,2,7,9,30,824.0,65.0,1.3,18.3,398.0,623.55,494.38
2018,2,7,9,45,844.0,67.5,1.3,19.0,436.0,646.19,508.76
2018,2,7,10,0,864.0,70.0,1.3,19.7,474.0,661.99,517.98
2018,2,7,10,15,878.0,71.5,1.25,20.2,505.5,674.21,524.27
2018,2,7,10,30,892.0,73.0,1.2,20.7,537.0,683.44,528.25
2018,2,7,10,45,901.5,74.0,1.15,21.15,562.0,685.97,527.49
2018,2,7,11,0,911.0,75.0,1.1,21.6,587.0,685.29,524.44
2018,2,7,11,15,916.5,76.0,1.0,21.9,604.5,678.73,517.0
2018,2,7,11,30,922.0,77.0,0.9,22.2,622.0,668.94,507.27
2018,2,7,11,45,924.0,77.5,0.8,22.45,631.0,653.23,493.43
2018,2,7,12,0,926.0,78.0,0.7,22.7,640.0,634.45,477.37
2018,2,7,12,15,923.0,79.5,0.6,22.85,641.0,610.81,457.9
2018,2,7,12,30,920.0,81.0,0.5,23.0,642.0,584.46,436.32
2018,2,7,12,45,913.5,82.5,0.4,23.1,635.0,553.73,411.46
2018,2,7,13,0,907.0,84.0,0.3,23.2,628.0,520.79,384.67
2018,2,7,13,15,902.0,83.5,0.35,23.15,614.0,484.61,356.63
2018,2,7,13,30,897.0,83.0,0.4,23.1,600.0,446.52,326.31
2018,2,7,13,45,888.5,82.0,0.45,23.1,578.5,404.96,292.46
2018,2,7,14,0,880.0,81.0,0.5,23.1,557.0,362.14,256.7
2018,2,7,14,15,867.5,79.0,0.55,22.9,528.0,312.4,215.21
2018,2,7,14,30,855.0,77.0,0.6,22.7,499.0,265.67,175.41
2018,2,7,14,45,837.0,75.0,0.6,22.55,464.0,217.72,135.08
2018,2,7,15,0,819.0,73.0,0.6,22.4,429.0,170.37,97.16
2018,2,7,15,15,793.5,70.5,0.6,22.4,389.0,122.77,63.81
2018,2,7,15,30,768.0,68.0,0.6,22.4,349.0,77.03,40.66
2018,2,7,15,45,731.5,64.0,0.65,21.15,305.0,47.25,35.63
2018,2,7,16,0,695.0,60.0,0.7,19.9,261.0,45.63,34.45
2018,2,7,16,15,641.0,54.5,0.8,19.05,215.0,38.89,28.59
2018,2,7,16,30,587.0,49.0,0.9,18.2,169.0,36.2,26.12
2018,2,7,16,45,497.0,42.5,1.0,17.35,125.5,32.55,22.64
2018,2,7,17,0,407.0,36.0,1.1,16.5,82.0,28.94,18.68
2018,2,7,17,15,261.0,25.0,1.1,16.15,49.0,20.79,4.62
2018,2,7,17,30,115.0,14.0,1.1,15.8,16.0,13.34,0.0
2018,2,7,17,45,57.5,7.0,1.1,15.5,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,8,6,45,12.0,1.5,0.9,12.2,1.0,0.0,0.0
2018,2,8,7,0,24.0,3.0,0.9,12.2,2.0,0.0,0.0
2018,2,8,7,15,90.0,15.5,0.85,12.85,20.5,52.79,0.0
2018,2,8,7,30,156.0,28.0,0.8,13.5,39.0,128.12,71.64
2018,2,8,7,45,265.5,39.5,0.75,14.15,76.0,202.75,157.77
2018,2,8,8,0,375.0,51.0,0.7,14.8,113.0,281.32,225.57
2018,2,8,8,15,518.5,53.5,0.65,15.3,168.5,373.72,301.5
2018,2,8,8,30,662.0,56.0,0.6,15.8,224.0,467.73,375.62
2018,2,8,8,45,713.5,59.5,0.6,16.3,271.5,517.14,413.18
2018,2,8,9,0,765.0,63.0,0.6,16.8,319.0,566.22,449.3
2018,2,8,9,15,796.5,65.0,0.6,17.45,362.0,599.98,472.62
2018,2,8,9,30,828.0,67.0,0.6,18.1,405.0,631.92,493.91
2018,2,8,9,45,851.0,68.5,0.65,18.8,443.5,655.49,509.12
2018,2,8,10,0,874.0,70.0,0.7,19.5,482.0,672.21,519.34
2018,2,8,10,15,888.0,71.5,0.75,20.15,514.0,684.55,526.12
2018,2,8,10,30,902.0,73.0,0.8,20.8,546.0,693.85,530.83
2018,2,8,10,45,911.5,74.5,0.9,21.45,571.5,696.94,531.79
2018,2,8,11,0,921.0,76.0,1.0,22.1,597.0,696.77,530.3
2018,2,8,11,15,927.5,76.5,1.05,22.45,615.0,690.22,524.38
2018,2,8,11,30,934.0,77.0,1.1,22.8,633.0,680.38,516.12
2018,2,8,11,45,937.0,77.5,1.15,23.15,643.0,665.07,503.91
2018,2,8,12,0,940.0,78.0,1.2,23.5,653.0,646.61,489.31
2018,2,8,12,15,941.5,78.0,1.2,23.6,655.0,623.68,471.36
2018,2,8,12,30,943.0,78.0,1.2,23.7,657.0,597.81,451.0
2018,2,8,12,45,942.0,76.5,1.25,23.8,650.5,566.33,426.57
2018,2,8,13,0,941.0,75.0,1.3,23.9,644.0,532.31,399.66
2018,2,8,13,15,936.0,75.0,1.35,23.8,630.0,495.5,370.22
2018,2,8,13,30,931.0,75.0,1.4,23.7,616.0,456.68,338.4
2018,2,8,13,45,923.5,73.5,1.45,23.65,594.0,413.72,302.53
2018,2,8,14,0,916.0,72.0,1.5,23.6,572.0,369.38,264.64
2018,2,8,14,15,904.5,71.0,1.5,23.4,543.5,323.14,224.63
2018,2,8,14,30,893.0,70.0,1.5,23.2,515.0,276.25,183.76
2018,2,8,14,45,876.5,68.0,1.45,23.05,479.5,227.13,141.73
2018,2,8,15,0,860.0,66.0,1.4,22.9,444.0,178.31,101.97
2018,2,8,15,15,837.0,63.5,1.4,22.9,403.5,123.7,62.43
2018,2,8,15,30,814.0,61.0,1.4,22.9,363.0,75.71,37.18
2018,2,8,15,45,780.5,57.5,1.15,21.3,318.0,41.81,30.88
2018,2,8,16,0,747.0,54.0,0.9,19.7,273.0,40.38,29.9
2018,2,8,16,15,696.5,50.0,1.0,18.8,226.5,38.52,28.31
2018,2,8,16,30,646.0,46.0,1.1,17.9,180.0,36.73,26.65
2018,2,8,16,45,563.0,39.5,1.15,17.0,134.5,32.57,22.73
2018,2,8,17,0,480.0,33.0,1.2,16.1,89.0,25.96,16.33
2018,2,8,17,15,321.0,23.5,1.2,15.9,53.5,19.12,5.32
2018,2,8,17,30,162.0,14.0,1.2,15.7,18.0,13.34,0.0
2018,2,8,17,45,81.0,7.0,1.2,15.45,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,9,6,45,10.5,1.5,0.6,14.45,1.0,0.0,0.0
2018,2,9,7,0,21.0,3.0,0.6,14.6,2.0,0.0,0.0
2018,2,9,7,15,140.0,15.5,0.6,15.05,25.0,74.38,0.0
2018,2,9,7,30,259.0,28.0,0.6,15.5,48.0,176.18,106.66
2018,2,9,7,45,421.0,34.0,0.6,16.0,93.5,275.64,213.42
2018,2,9,8,0,583.0,40.0,0.6,16.5,139.0,375.22,296.99
2018,2,9,8,15,657.0,44.0,0.65,16.95,187.5,437.38,348.57
2018,2,9,8,30,731.0,48.0,0.7,17.4,236.0,501.29,399.44
2018,2,9,8,45,770.0,51.0,0.75,17.85,282.0,544.04,432.41
2018,2,9,9,0,809.0,54.0,0.8,18.3,328.0,585.94,463.54
2018,2,9,9,15,836.5,56.5,0.9,18.9,371.5,613.9,483.76
2018,2,9,9,30,864.0,59.0,1.0,19.5,415.0,644.65,505.32
2018,2,9,9,45,882.5,61.0,1.1,20.1,453.5,666.55,519.69
2018,2,9,10,0,901.0,63.0,1.2,20.7,492.0,685.75,531.81
2018,2,9,10,15,913.5,64.5,1.35,21.15,524.0,697.37,539.28
2018,2,9,10,30,926.0,66.0,1.5,21.6,556.0,705.86,544.57
2018,2,9,10,45,934.5,67.5,1.65,22.05,581.5,708.37,545.69
2018,2,9,11,0,943.0,69.0,1.8,22.5,607.0,707.54,544.53
2018,2,9,11,15,948.0,70.0,1.85,22.65,624.5,700.46,538.32
2018,2,9,11,30,953.0,71.0,1.9,22.8,642.0,690.04,529.69
2018,2,9,11,45,954.5,72.0,2.0,22.95,652.0,674.1,517.3
2018,2,9,12,0,956.0,73.0,2.1,23.1,662.0,654.98,502.4
2018,2,9,12,15,955.0,74.0,2.15,23.1,663.5,631.3,483.93
2018,2,9,12,30,954.0,75.0,2.2,23.1,665.0,604.72,462.98
2018,2,9,12,45,934.0,80.0,2.25,23.15,653.0,569.34,434.99
2018,2,9,13,0,914.0,85.0,2.3,23.2,641.0,532.36,405.31
2018,2,9,13,15,882.5,90.0,2.3,23.1,617.0,488.87,370.32
2018,2,9,13,30,851.0,95.0,2.3,23.0,593.0,443.13,333.03
2018,2,9,13,45,878.0,85.5,2.3,22.9,583.5,410.97,304.49
2018,2,9,14,0,905.0,76.0,2.3,22.8,574.0,372.74,270.18
2018,2,9,14,15,885.5,75.5,2.15,22.55,542.0,324.94,228.62
2018,2,9,14,30,866.0,75.0,2.0,22.3,510.0,277.23,186.97
2018,2,9,14,45,813.5,76.5,1.9,22.05,463.0,220.46,140.07
2018,2,9,15,0,761.0,78.0,1.8,21.8,416.0,171.97,101.74
2018,2,9,15,15,733.0,75.5,1.8,21.8,376.5,126.75,68.97
2018,2,9,15,30,705.0,73.0,1.8,21.8,337.0,83.73,45.5
2018,2,9,15,45,634.5,73.0,1.4,20.6,288.5,49.17,37.37
2018,2,9,16,0,564.0,73.0,1.0,19.4,240.0,51.27,39.45
2018,2,9,16,15,510.0,65.5,1.05,18.6,197.0,47.39,36.1
2018,2,9,16,30,456.0,58.0,1.1,17.8,154.0,43.41,32.52
2018,2,9,16,45,387.5,48.5,1.15,17.0,115.5,37.46,27.01
2018,2,9,17,0,319.0,39.0,1.2,16.2,77.0,31.3,20.95
2018,2,9,17,15,209.5,26.0,1.2,15.95,46.5,20.49,7.36
2018,2,9,17,30,100.0,13.0,1.2,15.7,16.0,12.39,0.0
2018,2,9,17,45,50.0,6.5,1.25,15.45,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,10,6,45,14.5,2.5,0.95,10.4,2.0,0.0,0.0
2018,2,10,7,0,29.0,5.0,0.9,10.7,4.0,0.0,0.0
2018,2,10,7,15,68.5,17.0,1.05,11.3,21.0,45.62,0.0
2018,2,10,7,30,108.0,29.0,1.2,11.9,38.0,100.65,63.83
2018,2,10,7,45,266.0,40.5,1.3,12.5,81.5,205.73,163.19
2018,2,10,8,0,424.0,52.0,1.4,13.1,125.0,311.67,253.66
2018,2,10,8,15,570.0,51.5,1.5,13.65,181.5,404.24,331.25
2018,2,10,8,30,716.0,51.0,1.6,14.2,238.0,499.09,408.26
2018,2,10,8,45,755.5,54.0,1.7,14.75,284.0,542.04,442.26
2018,2,10,9,0,795.0,57.0,1.8,15.3,330.0,584.17,474.64
2018,2,10,9,15,821.0,60.0,2.05,15.95,373.0,616.35,499.0
2018,2,10,9,30,847.0,63.0,2.3,16.6,416.0,641.88,517.87
2018,2,10,9,45,864.5,65.5,2.5,17.25,454.0,663.55,532.75
2018,2,10,10,0,882.0,68.0,2.7,17.9,492.0,682.54,545.24
2018,2,10,10,15,895.5,69.5,2.85,18.2,524.0,694.74,553.13
2018,2,10,10,30,909.0,71.0,3.0,18.5,556.0,703.87,558.83
2018,2,10,10,45,853.0,90.5,3.1,18.8,562.0,686.21,544.02
2018,2,10,11,0,797.0,110.0,3.2,19.1,568.0,661.22,523.43
2018,2,10,11,15,700.5,143.0,3.25,19.2,554.5,622.42,492.08
2018,2,10,11,30,604.0,176.0,3.3,19.3,541.0,580.12,458.12
2018,2,10,11,45,567.0,192.5,3.35,19.4,539.5,556.08,438.65
2018,2,10,12,0,530.0,209.0,3.4,19.5,538.0,534.2,420.59
2018,2,10,12,15,548.0,203.5,3.45,19.5,544.5,522.78,411.25
2018,2,10,12,30,566.0,198.0,3.5,19.5,551.0,508.88,399.72
2018,2,10,12,45,650.5,166.5,3.6,19.55,568.5,505.11,396.02
2018,2,10,13,0,735.0,135.0,3.7,19.6,586.0,492.47,384.71
2018,2,10,13,15,815.5,109.0,3.75,19.5,599.0,477.86,370.89
2018,2,10,13,30,896.0,83.0,3.8,19.4,612.0,456.57,350.65
2018,2,10,13,45,908.5,78.5,3.9,19.3,598.0,419.64,317.71
2018,2,10,14,0,921.0,74.0,4.0,19.2,584.0,379.79,281.48
2018,2,10,14,15,907.5,72.0,4.0,18.95,553.5,331.64,238.54
2018,2,10,14,30,894.0,70.0,4.0,18.7,523.0,283.07,194.92
2018,2,10,14,45,879.0,66.5,4.0,18.5,486.5,232.73,150.34
2018,2,10,15,0,864.0,63.0,4.0,18.3,450.0,182.61,107.82
2018,2,10,15,15,846.0,61.0,4.0,18.3,411.5,133.82,70.94
2018,2,10,15,30,828.0,59.0,4.0,18.3,373.0,80.31,38.93
2018,2,10,15,45,804.5,56.0,3.5,17.4,330.5,40.36,30.12
2018,2,10,16,0,781.0,53.0,3.0,16.5,288.0,39.32,29.35
2018,2,10,16,15,699.5,51.5,2.75,15.85,235.5,39.52,29.55
2018,2,10,16,30,618.0,50.0,2.5,15.2,183.0,36.56,26.83
2018,2,10,16,45,580.0,41.5,2.25,14.5,141.5,34.17,24.45
2018,2,10,17,0,542.0,33.0,2.0,13.8,100.0,28.05,18.49
2018,2,10,17,15,363.0,24.0,2.0,13.45,60.5,19.27,7.61
2018,2,10,17,30,184.0,15.0,2.0,13.1,21.0,14.3,0.0
2018,2,10,17,45,92.0,7.5,2.0,12.75,10.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,11,6,45,14.5,2.5,1.05,8.25,2.0,0.0,0.0
2018,2,11,7,0,29.0,5.0,1.0,8.6,4.0,0.0,0.0
2018,2,11,7,15,57.0,18.0,1.15,9.35,21.0,41.84,0.0
2018,2,11,7,30,85.0,31.0,1.3,10.1,38.0,94.31,62.67
2018,2,11,7,45,173.0,46.0,1.4,10.9,72.5,157.41,125.46
2018,2,11,8,0,261.0,61.0,1.5,11.7,107.0,235.73,193.44
2018,2,11,8,15,469.0,60.0,1.6,12.35,173.0,359.71,297.83
2018,2,11,8,30,677.0,59.0,1.7,13.0,239.0,492.15,405.27
2018,2,11,8,45,744.5,59.5,1.85,13.65,290.5,545.02,447.14
2018,2,11,9,0,812.0,60.0,2.0,14.3,342.0,601.93,491.09
2018,2,11,9,15,835.5,63.0,2.15,14.8,384.5,632.89,514.11
2018,2,11,9,30,859.0,66.0,2.3,15.3,427.0,661.69,535.02
2018,2,11,9,45,735.0,97.0,2.5,15.75,425.5,623.33,503.52
2018,2,11,10,0,611.0,128.0,2.7,16.2,424.0,575.87,465.1
2018,2,11,10,15,561.5,153.0,2.9,16.1,438.5,563.72,455.11
2018,2,11,10,30,512.0,178.0,3.1,16.0,453.0,553.56,446.15
2018,2,11,10,45,444.5,197.5,3.25,15.95,444.0,522.77,421.02
2018,2,11,11,0,377.0,217.0,3.4,15.9,435.0,482.54,388.7
2018,2,11,11,15,265.0,248.5,3.3,15.6,404.0,433.24,348.02
2018,2,11,11,30,153.0,280.0,3.2,15.3,373.0,378.47,302.97
2018,2,11,11,45,93.0,262.0,3.1,15.0,319.0,311.36,249.34
2018,2,11,12,0,33.0,244.0,3.0,14.7,265.0,253.05,202.12
2018,2,11,12,15,40.0,238.0,3.05,14.6,263.0,248.7,198.91
2018,2,11,12,30,47.0,232.0,3.1,14.5,261.0,244.07,195.31
2018,2,11,12,45,145.0,255.5,3.15,14.4,345.0,316.18,253.51
2018,2,11,13,0,243.0,279.0,3.2,14.3,429.0,377.96,301.75
2018,2,11,13,15,364.0,241.0,3.35,14.1,460.0,388.29,309.13
2018,2,11,13,30,485.0,203.0,3.5,13.9,491.0,388.46,307.36
