Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,14,45,887.0,104.0,2.8,19.15,769.5,467.08,353.33
2018,5,3,15,0,876.0,102.0,2.8,19.1,731.0,415.41,309.32
2018,5,3,15,15,858.5,100.0,2.8,19.1,685.0,361.89,263.0
2018,5,3,15,30,841.0,98.0,2.8,19.1,639.0,303.07,212.02
2018,5,3,15,45,822.5,94.5,2.7,18.75,591.0,250.39,166.13
2018,5,3,16,0,804.0,91.0,2.6,18.4,543.0,199.48,123.04
2018,5,3,16,15,778.0,89.5,2.55,18.1,493.5,151.28,86.0
2018,5,3,16,30,752.0,88.0,2.5,17.8,444.0,106.05,58.28
2018,5,3,16,45,715.0,84.5,2.4,17.45,391.0,56.45,44.06
2018,5,3,17,0,678.0,81.0,2.3,17.1,338.0,53.1,41.34
2018,5,3,17,15,629.0,75.5,2.25,16.5,285.5,51.47,40.09
2018,5,3,17,30,580.0,70.0,2.2,15.9,233.0,49.77,38.67
2018,5,3,17,45,508.0,62.0,2.1,15.3,183.5,45.78,35.08
2018,5,3,18,0,436.0,54.0,2.0,14.7,134.0,41.63,31.11
2018,5,3,18,15,331.0,43.0,1.9,14.1,92.5,34.39,24.11
2018,5,3,18,30,226.0,32.0,1.8,13.5,51.0,25.25,13.22
2018,5,3,18,45,124.0,18.0,1.65,12.9,27.5,17.16,0.0
2018,5,3,19,0,22.0,4.0,1.5,12.3,4.0,0.0,0.0
2018,5,3,19,15,11.0,2.0,1.55,12.05,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,4,5,15,57.5,10.5,0.95,10.0,14.0,33.44,0.0
2018,5,4,5,30,115.0,21.0,1.1,10.4,28.0,94.88,7.43
2018,5,4,5,45,213.5,35.0,1.3,10.75,62.5,176.34,135.86
2018,5,4,6,0,312.0,49.0,1.5,11.1,97.0,255.17,208.77
2018,5,4,6,15,198.0,38.0,1.6,11.7,72.5,180.7,150.34
2018,5,4,6,30,84.0,27.0,1.7,12.3,48.0,88.42,72.26
2018,5,4,6,45,86.0,78.5,1.85,12.85,104.5,148.3,123.18
2018,5,4,7,0,88.0,130.0,2.0,13.4,161.0,215.38,178.41
2018,5,4,7,15,220.5,145.0,1.85,14.0,239.5,345.65,286.39
2018,5,4,7,30,353.0,160.0,1.7,14.6,318.0,472.73,386.61
2018,5,4,7,45,438.0,161.5,1.6,15.2,381.0,567.05,456.59
2018,5,4,8,0,523.0,163.0,1.5,15.8,444.0,651.28,516.73
2018,5,4,8,15,554.0,169.5,1.25,16.5,492.0,697.19,544.55
2018,5,4,8,30,585.0,176.0,1.0,17.2,540.0,748.84,574.89
2018,5,4,8,45,573.5,195.5,0.8,17.95,573.5,763.56,578.12
2018,5,4,9,0,562.0,215.0,0.6,18.7,607.0,781.51,583.31
2018,5,4,9,15,613.5,208.5,0.55,19.5,659.0,832.89,614.02
2018,5,4,9,30,665.0,202.0,0.5,20.3,711.0,878.17,638.69
2018,5,4,9,45,702.5,196.0,0.45,21.1,755.0,908.68,653.26
2018,5,4,10,0,740.0,190.0,0.4,21.9,799.0,936.84,666.28
2018,5,4,10,15,715.5,211.0,0.45,22.6,815.5,931.36,660.81
2018,5,4,10,30,691.0,232.0,0.5,23.3,832.0,922.55,653.93
2018,5,4,10,45,657.5,260.5,0.55,24.0,842.0,909.57,643.85
2018,5,4,11,0,624.0,289.0,0.6,24.7,852.0,893.61,631.55
2018,5,4,11,15,696.5,249.5,0.75,24.9,886.5,908.12,644.71
2018,5,4,11,30,769.0,210.0,0.9,25.1,921.0,917.77,652.57
2018,5,4,11,45,690.5,250.0,1.0,25.35,891.0,865.91,619.92
2018,5,4,12,0,612.0,290.0,1.1,25.6,861.0,813.44,585.31
2018,5,4,12,15,652.0,275.0,1.1,25.7,881.5,810.78,584.43
2018,5,4,12,30,692.0,260.0,1.1,25.8,902.0,804.3,580.38
2018,5,4,12,45,797.5,192.5,1.1,25.85,924.5,796.13,577.2
2018,5,4,13,0,903.0,125.0,1.1,25.9,947.0,781.09,567.86
2018,5,4,13,15,900.0,124.0,1.15,25.9,929.5,742.29,543.03
2018,5,4,13,30,897.0,123.0,1.2,25.9,912.0,701.73,515.37
2018,5,4,13,45,892.5,120.5,1.2,25.85,887.0,657.36,484.02
2018,5,4,14,0,888.0,118.0,1.2,25.8,862.0,611.71,450.94
2018,5,4,14,15,879.0,117.0,1.35,25.65,830.0,563.83,416.41
2018,5,4,14,30,870.0,116.0,1.5,25.5,798.0,515.41,380.04
2018,5,4,14,45,843.0,120.0,1.6,25.35,754.5,458.19,335.84
2018,5,4,15,0,816.0,124.0,1.7,25.2,711.0,407.07,294.79
2018,5,4,15,15,802.0,118.5,1.7,25.2,666.5,354.35,251.02
2018,5,4,15,30,788.0,113.0,1.7,25.2,622.0,302.61,207.32
2018,5,4,15,45,776.5,106.0,2.0,24.4,576.0,251.37,164.68
2018,5,4,16,0,765.0,99.0,2.3,23.6,530.0,201.24,123.52
2018,5,4,16,15,744.0,97.0,2.4,22.9,484.0,155.31,88.82
2018,5,4,16,30,723.0,95.0,2.5,22.2,438.0,105.93,57.45
2018,5,4,16,45,689.5,89.5,2.6,21.5,386.0,61.74,47.86
2018,5,4,17,0,656.0,84.0,2.7,20.8,334.0,55.16,42.48
2018,5,4,17,15,609.5,77.5,2.65,19.9,282.5,52.86,40.72
2018,5,4,17,30,563.0,71.0,2.6,19.0,231.0,50.41,38.73
2018,5,4,17,45,494.5,63.0,2.55,18.05,182.5,46.48,35.28
2018,5,4,18,0,426.0,55.0,2.5,17.1,134.0,42.37,31.45
2018,5,4,18,15,322.0,43.5,2.35,16.35,92.5,34.68,24.17
2018,5,4,18,30,218.0,32.0,2.2,15.6,51.0,25.19,13.48
2018,5,4,18,45,119.0,18.0,2.05,14.85,27.5,17.16,0.0
2018,5,4,19,0,20.0,4.0,1.9,14.1,4.0,0.0,0.0
2018,5,4,19,15,10.0,2.0,1.85,13.8,2.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,5,5,15,1.5,7.0,1.65,11.5,7.0,7.29,0.0
2018,5,5,5,30,3.0,14.0,1.7,11.8,14.0,14.35,0.0
2018,5,5,5,45,1.5,27.5,1.75,12.05,27.5,26.52,15.86
2018,5,5,6,0,0.0,41.0,1.8,12.3,41.0,39.32,27.59
2018,5,5,6,15,3.5,61.5,1.75,12.55,62.5,63.07,48.33
2018,5,5,6,30,7.0,82.0,1.7,12.8,84.0,86.58,68.69
2018,5,5,6,45,15.0,105.5,1.7,13.1,110.5,116.61,94.32
2018,5,5,7,0,23.0,129.0,1.7,13.4,137.0,146.85,119.65
2018,5,5,7,15,31.0,151.0,1.7,13.55,164.0,185.96,151.84
2018,5,5,7,30,39.0,173.0,1.7,13.7,191.0,216.02,176.01
2018,5,5,7,45,102.5,202.0,1.75,13.85,256.0,300.3,245.23
2018,5,5,8,0,166.0,231.0,1.8,14.0,321.0,400.97,324.87
2018,5,5,8,15,195.0,253.5,1.8,14.3,368.5,453.24,363.86
2018,5,5,8,30,224.0,276.0,1.8,14.6,416.0,505.99,402.63
2018,5,5,8,45,265.5,289.5,1.85,14.95,467.0,574.15,452.42
2018,5,5,9,0,307.0,303.0,1.9,15.3,518.0,628.63,491.27
2018,5,5,9,15,386.0,294.5,1.8,16.0,580.5,693.99,537.01
2018,5,5,9,30,465.0,286.0,1.7,16.7,643.0,773.48,590.62
2018,5,5,9,45,450.5,306.5,1.6,17.4,665.0,780.3,590.24
2018,5,5,10,0,436.0,327.0,1.5,18.1,687.0,784.69,588.97
2018,5,5,10,15,438.5,338.5,1.45,18.8,710.5,793.99,592.16
2018,5,5,10,30,441.0,350.0,1.4,19.5,734.0,801.21,593.91
2018,5,5,10,45,339.5,390.0,1.3,20.2,689.5,727.77,538.34
2018,5,5,11,0,238.0,430.0,1.2,20.9,645.0,663.48,489.39
2018,5,5,11,15,265.5,428.0,1.25,21.2,671.0,677.45,499.8
2018,5,5,11,30,293.0,426.0,1.3,21.5,697.0,689.59,508.15
2018,5,5,11,45,345.5,417.5,1.3,21.8,739.0,715.63,526.07
2018,5,5,12,0,398.0,409.0,1.3,22.1,781.0,738.43,541.41
2018,5,5,12,15,276.5,433.0,1.5,21.85,691.0,642.21,474.9
2018,5,5,12,30,155.0,457.0,1.7,21.6,601.0,550.71,410.24
2018,5,5,12,45,185.0,447.5,1.85,21.3,617.5,554.85,415.71
2018,5,5,13,0,215.0,438.0,2.0,21.0,634.0,556.77,418.75
2018,5,5,13,15,257.5,422.5,2.2,20.5,653.0,557.05,421.3
2018,5,5,13,30,300.0,407.0,2.4,20.0,672.0,555.72,422.33
2018,5,5,13,45,193.0,389.5,2.6,19.45,558.0,461.45,353.19
2018,5,5,14,0,86.0,372.0,2.8,18.9,444.0,377.51,290.62
2018,5,5,14,15,59.0,304.5,2.9,18.25,353.0,300.3,232.95
2018,5,5,14,30,32.0,237.0,3.0,17.6,262.0,226.04,176.13
2018,5,5,14,45,28.0,236.0,3.15,16.95,257.0,220.25,172.36
2018,5,5,15,0,24.0,235.0,3.3,16.3,252.0,214.65,168.6
2018,5,5,15,15,21.0,230.0,3.3,16.3,244.5,212.97,167.55
2018,5,5,15,30,18.0,225.0,3.3,16.3,237.0,205.29,161.77
2018,5,5,15,45,29.0,222.5,3.45,15.55,240.0,195.08,153.96
2018,5,5,16,0,40.0,220.0,3.6,14.8,243.0,190.26,150.39
2018,5,5,16,15,108.5,204.5,3.5,14.65,258.0,173.97,134.65
2018,5,5,16,30,177.0,189.0,3.4,14.5,273.0,157.88,120.62
2018,5,5,16,45,302.5,152.5,3.3,14.35,276.5,113.86,88.25
2018,5,5,17,0,428.0,116.0,3.2,14.2,280.0,79.42,65.11
2018,5,5,17,15,467.5,97.0,3.05,13.9,251.5,68.15,55.35
2018,5,5,17,30,507.0,78.0,2.9,13.6,223.0,56.06,44.65
2018,5,5,17,45,452.5,68.5,2.75,13.35,178.5,51.12,40.13
2018,5,5,18,0,398.0,59.0,2.6,13.1,134.0,44.53,33.93
2018,5,5,18,15,300.0,47.0,2.5,12.75,93.5,36.23,25.96
2018,5,5,18,30,202.0,35.0,2.4,12.4,53.0,27.59,15.98
2018,5,5,18,45,110.0,20.0,2.3,12.05,29.0,19.06,0.0
2018,5,5,19,0,18.0,5.0,2.2,11.7,5.0,4.77,0.0
2018,5,5,19,15,9.0,2.5,2.25,11.6,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,6,4,45,2.5,0.5,2.0,10.45,0.5,0.0,0.0
2018,5,6,5,0,5.0,1.0,2.0,10.5,1.0,0.0,0.0
2018,5,6,5,15,47.0,12.5,2.1,10.7,15.5,31.27,0.0
2018,5,6,5,30,89.0,24.0,2.2,10.9,30.0,81.68,26.54
2018,5,6,5,45,216.5,38.0,2.3,11.1,68.5,182.47,142.88
2018,5,6,6,0,344.0,52.0,2.4,11.3,107.0,277.86,228.69
2018,5,6,6,15,370.0,64.0,2.45,11.65,143.0,321.52,268.74
2018,5,6,6,30,396.0,76.0,2.5,12.0,179.0,367.1,308.62
2018,5,6,6,45,521.0,79.0,2.5,12.3,246.0,475.9,398.72
2018,5,6,7,0,646.0,82.0,2.5,12.6,313.0,589.11,488.6
2018,5,6,7,15,690.0,86.0,2.45,13.05,367.5,649.76,532.3
2018,5,6,7,30,734.0,90.0,2.4,13.5,422.0,711.59,575.67
2018,5,6,7,45,761.5,94.0,2.35,13.95,474.0,756.81,605.42
2018,5,6,8,0,789.0,98.0,2.3,14.4,526.0,805.43,636.96
2018,5,6,8,15,793.5,105.0,2.3,14.85,569.0,836.35,655.53
2018,5,6,8,30,798.0,112.0,2.3,15.3,612.0,864.81,672.29
2018,5,6,8,45,781.0,127.5,2.35,15.75,646.0,880.52,680.49
2018,5,6,9,0,764.0,143.0,2.4,16.2,680.0,892.45,686.23
2018,5,6,9,15,816.5,130.0,2.45,16.6,733.0,935.6,713.66
2018,5,6,9,30,869.0,117.0,2.5,17.0,786.0,968.64,733.62
2018,5,6,9,45,843.5,136.5,2.55,17.4,809.0,976.76,736.84
2018,5,6,10,0,818.0,156.0,2.6,17.8,832.0,972.67,732.24
2018,5,6,10,15,804.0,171.0,2.75,18.05,853.5,971.23,731.0
2018,5,6,10,30,790.0,186.0,2.9,18.3,875.0,966.41,727.53
2018,5,6,10,45,779.5,197.5,3.0,18.55,890.5,958.28,721.5
2018,5,6,11,0,769.0,209.0,3.1,18.8,906.0,952.69,717.32
2018,5,6,11,15,734.0,234.0,3.15,18.85,906.5,929.55,701.44
2018,5,6,11,30,699.0,259.0,3.2,18.9,907.0,903.91,683.48
2018,5,6,11,45,699.5,256.5,3.3,19.0,908.0,881.96,668.62
2018,5,6,12,0,700.0,254.0,3.4,19.1,909.0,857.83,652.08
2018,5,6,12,15,665.0,279.5,3.4,18.95,900.5,827.59,629.99
2018,5,6,12,30,630.0,305.0,3.4,18.8,892.0,796.62,607.29
2018,5,6,12,45,595.0,317.5,3.4,18.7,867.0,756.2,577.9
2018,5,6,13,0,560.0,330.0,3.4,18.6,842.0,714.69,547.53
2018,5,6,13,15,502.0,342.5,3.35,18.3,794.5,657.99,505.82
2018,5,6,13,30,444.0,355.0,3.3,18.0,747.0,604.46,465.99
2018,5,6,13,45,452.5,337.5,3.2,17.75,727.5,570.79,441.2
2018,5,6,14,0,461.0,320.0,3.1,17.5,708.0,536.05,414.98
2018,5,6,14,15,426.0,319.0,3.05,17.2,667.0,490.69,380.11
2018,5,6,14,30,391.0,318.0,3.0,16.9,626.0,453.4,350.92
2018,5,6,14,45,304.0,296.5,2.9,16.6,529.0,375.62,291.02
2018,5,6,15,0,217.0,275.0,2.8,16.3,432.0,306.6,237.75
2018,5,6,15,15,191.5,271.0,2.8,16.3,403.5,287.93,222.7
2018,5,6,15,30,166.0,267.0,2.8,16.3,375.0,264.08,203.72
2018,5,6,15,45,179.5,251.5,2.7,15.75,360.5,243.11,186.32
2018,5,6,16,0,193.0,236.0,2.6,15.2,346.0,220.74,167.82
2018,5,6,16,15,173.0,207.5,2.55,14.95,299.0,184.22,139.74
2018,5,6,16,30,153.0,179.0,2.5,14.7,252.0,150.32,114.83
2018,5,6,16,45,194.0,158.5,2.5,14.45,240.5,125.24,98.11
2018,5,6,17,0,235.0,138.0,2.5,14.2,229.0,101.22,84.25
2018,5,6,17,15,202.5,114.5,2.45,13.95,184.5,85.94,71.05
2018,5,6,17,30,170.0,91.0,2.4,13.7,140.0,69.94,56.97
2018,5,6,17,45,167.5,79.5,2.35,13.5,119.5,61.98,49.77
2018,5,6,18,0,165.0,68.0,2.3,13.3,99.0,53.67,42.0
2018,5,6,18,15,111.0,50.5,2.15,13.05,68.5,40.53,29.72
2018,5,6,18,30,57.0,33.0,2.0,12.8,38.0,28.09,16.7
2018,5,6,18,45,31.0,18.5,1.85,12.55,21.0,15.99,0.0
2018,5,6,19,0,5.0,4.0,1.7,12.3,4.0,3.81,0.0
2018,5,6,19,15,2.5,2.0,1.7,12.2,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,1.6,10.3,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,1.6,10.4,2.0,0.0,0.0
2018,5,7,5,15,95.5,15.0,1.8,11.0,21.0,53.82,0.0
2018,5,7,5,30,184.0,28.0,2.0,11.6,40.0,140.4,61.07
2018,5,7,5,45,300.5,39.5,2.15,12.2,79.5,226.67,178.17
2018,5,7,6,0,417.0,51.0,2.3,12.8,119.0,319.0,261.09
2018,5,7,6,15,493.5,59.0,2.3,13.25,168.0,393.38,325.92
2018,5,7,6,30,570.0,67.0,2.3,13.7,217.0,473.09,392.53
2018,5,7,6,45,621.0,73.5,2.25,14.2,269.5,538.57,444.87
2018,5,7,7,0,672.0,80.0,2.2,14.7,322.0,606.55,496.46
2018,5,7,7,15,708.5,84.5,2.2,15.25,375.0,663.09,536.52
2018,5,7,7,30,745.0,89.0,2.2,15.8,428.0,716.27,572.79
2018,5,7,7,45,771.0,93.0,2.2,16.3,480.0,764.72,604.7
2018,5,7,8,0,797.0,97.0,2.2,16.8,532.0,812.33,635.23
2018,5,7,8,15,816.5,100.5,2.2,17.3,581.0,852.51,659.87
2018,5,7,8,30,836.0,104.0,2.2,17.8,630.0,890.94,682.94
2018,5,7,8,45,850.5,107.0,2.2,18.35,675.0,922.19,700.64
2018,5,7,9,0,865.0,110.0,2.2,18.9,720.0,942.97,711.17
2018,5,7,9,15,879.5,110.5,2.2,19.3,760.5,966.42,723.98
2018,5,7,9,30,894.0,111.0,2.2,19.7,801.0,987.2,734.96
2018,5,7,9,45,905.5,111.0,2.2,20.1,836.0,1001.68,741.84
2018,5,7,10,0,917.0,111.0,2.2,20.5,871.0,1013.14,746.87
2018,5,7,10,15,923.0,112.5,2.2,20.85,898.5,1017.71,747.71
2018,5,7,10,30,929.0,114.0,2.2,21.2,926.0,1019.01,746.64
2018,5,7,10,45,932.5,115.5,2.2,21.55,946.5,1014.61,742.05
2018,5,7,11,0,936.0,117.0,2.2,21.9,967.0,1006.93,735.56
2018,5,7,11,15,937.5,117.0,2.2,22.2,978.5,992.66,725.12
2018,5,7,11,30,939.0,117.0,2.2,22.5,990.0,975.3,712.85
2018,5,7,11,45,918.5,130.5,2.25,22.75,988.0,948.15,694.98
2018,5,7,12,0,898.0,144.0,2.3,23.0,986.0,918.58,675.57
2018,5,7,12,15,850.5,172.5,2.35,23.15,968.0,882.72,652.17
2018,5,7,12,30,803.0,201.0,2.4,23.3,950.0,841.39,624.97
2018,5,7,12,45,815.0,191.0,2.45,23.45,944.0,811.87,605.58
2018,5,7,13,0,827.0,181.0,2.5,23.6,938.0,779.73,583.51
2018,5,7,13,15,770.0,208.0,2.55,23.6,902.0,728.42,546.58
2018,5,7,13,30,713.0,235.0,2.6,23.6,866.0,679.16,510.66
2018,5,7,13,45,688.5,238.0,2.6,23.6,833.5,632.3,476.33
2018,5,7,14,0,664.0,241.0,2.6,23.6,801.0,586.39,442.02
2018,5,7,14,15,731.0,198.0,2.6,23.45,793.0,551.62,416.08
2018,5,7,14,30,798.0,155.0,2.6,23.3,785.0,514.16,386.63
2018,5,7,14,45,812.5,139.5,2.65,23.2,754.5,466.28,348.04
2018,5,7,15,0,827.0,124.0,2.7,23.1,724.0,416.31,306.55
2018,5,7,15,15,830.0,116.0,2.7,23.1,687.5,366.72,263.99
2018,5,7,15,30,833.0,108.0,2.7,23.1,651.0,316.38,220.0
2018,5,7,15,45,816.0,104.5,2.75,22.5,603.5,264.51,175.73
2018,5,7,16,0,799.0,101.0,2.8,21.9,556.0,214.28,133.68
2018,5,7,16,15,777.5,96.5,2.8,21.35,506.0,164.52,95.02
2018,5,7,16,30,756.0,92.0,2.8,20.8,456.0,117.24,64.26
2018,5,7,16,45,724.0,87.0,2.85,20.2,403.5,66.13,41.14
2018,5,7,17,0,692.0,82.0,2.9,19.6,351.0,53.37,41.12
2018,5,7,17,15,645.5,76.5,2.75,18.85,298.0,51.76,39.94
2018,5,7,17,30,599.0,71.0,2.6,18.1,245.0,50.06,38.58
2018,5,7,17,45,532.0,63.0,2.5,17.3,195.0,46.09,35.09
2018,5,7,18,0,465.0,55.0,2.4,16.5,145.0,41.93,31.23
2018,5,7,18,15,360.0,45.0,2.2,15.8,102.0,35.65,25.22
2018,5,7,18,30,255.0,35.0,2.0,15.1,59.0,27.51,16.36
2018,5,7,18,45,141.5,20.5,1.8,14.4,32.5,16.37,0.0
2018,5,7,19,0,28.0,6.0,1.6,13.7,6.0,5.72,0.0
2018,5,7,19,15,14.0,3.0,1.65,13.5,3.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,1.85,11.35,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,2.0,11.6,2.0,0.0,0.0
2018,5,8,5,15,112.5,14.5,2.2,11.9,22.0,60.6,0.0
2018,5,8,5,30,215.0,27.0,2.4,12.2,42.0,154.35,77.6
2018,5,8,5,45,329.5,37.0,2.6,12.55,81.5,240.06,189.68
2018,5,8,6,0,444.0,47.0,2.8,12.9,121.0,330.7,271.47
2018,5,8,6,15,514.5,55.0,2.85,13.25,169.5,402.25,334.41
2018,5,8,6,30,585.0,63.0,2.9,13.6,218.0,478.9,399.11
2018,5,8,6,45,631.0,68.5,3.0,13.9,269.0,540.23,449.33
2018,5,8,7,0,677.0,74.0,3.1,14.2,320.0,603.69,498.63
2018,5,8,7,15,710.0,78.5,3.1,14.6,371.5,654.06,535.06
2018,5,8,7,30,743.0,83.0,3.1,15.0,423.0,708.82,573.75
2018,5,8,7,45,766.5,87.0,3.1,15.35,473.5,755.09,605.18
2018,5,8,8,0,790.0,91.0,3.1,15.7,524.0,800.42,635.29
2018,5,8,8,15,806.0,95.0,3.0,15.75,571.0,837.94,659.33
2018,5,8,8,30,822.0,99.0,2.9,15.8,618.0,873.59,681.7
2018,5,8,8,45,833.5,102.0,2.8,15.8,660.5,901.83,698.67
2018,5,8,9,0,845.0,105.0,2.7,15.8,703.0,919.72,708.35
2018,5,8,9,15,854.0,108.0,2.6,15.8,741.0,940.55,720.11
2018,5,8,9,30,863.0,111.0,2.5,15.8,779.0,958.6,729.88
2018,5,8,9,45,835.0,131.0,2.4,15.8,800.0,964.72,731.57
2018,5,8,10,0,807.0,151.0,2.3,15.8,821.0,958.83,725.38
2018,5,8,10,15,674.0,231.5,2.3,16.0,803.5,916.31,695.14
2018,5,8,10,30,541.0,312.0,2.3,16.2,786.0,860.67,652.2
2018,5,8,10,45,688.5,232.5,2.25,16.4,850.0,914.61,692.0
2018,5,8,11,0,836.0,153.0,2.2,16.6,914.0,956.86,718.31
2018,5,8,11,15,873.0,134.5,2.2,17.15,938.5,950.97,712.01
2018,5,8,11,30,910.0,116.0,2.2,17.7,963.0,949.07,709.01
2018,5,8,11,45,770.5,199.5,2.2,18.2,919.5,888.74,667.06
2018,5,8,12,0,631.0,283.0,2.2,18.7,876.0,826.78,621.71
2018,5,8,12,15,515.5,338.0,2.3,19.3,821.5,758.74,571.41
2018,5,8,12,30,400.0,393.0,2.4,19.9,767.0,692.98,522.08
2018,5,8,12,45,465.5,366.0,2.45,20.5,796.5,700.32,528.05
2018,5,8,13,0,531.0,339.0,2.5,21.1,826.0,702.75,529.7
2018,5,8,13,15,693.0,240.0,2.65,21.25,862.5,703.43,533.78
2018,5,8,13,30,855.0,141.0,2.8,21.4,899.0,694.92,530.33
2018,5,8,13,45,864.5,129.5,3.0,21.55,877.5,653.54,499.89
2018,5,8,14,0,874.0,118.0,3.2,21.7,856.0,609.82,466.93
2018,5,8,14,15,866.5,116.0,3.3,21.4,824.5,562.73,430.68
2018,5,8,14,30,859.0,114.0,3.4,21.1,793.0,515.02,392.82
2018,5,8,14,45,859.0,106.5,3.55,20.8,758.0,465.66,352.59
2018,5,8,15,0,859.0,99.0,3.7,20.5,723.0,415.39,310.28
2018,5,8,15,15,845.5,96.5,3.7,20.5,680.5,363.88,265.54
2018,5,8,15,30,832.0,94.0,3.7,20.5,638.0,313.12,220.77
2018,5,8,15,45,813.0,92.0,3.7,19.75,591.0,255.65,171.46
2018,5,8,16,0,794.0,90.0,3.7,19.0,544.0,206.48,129.56
2018,5,8,16,15,767.5,87.5,3.55,18.65,493.5,157.98,91.18
2018,5,8,16,30,741.0,85.0,3.4,18.3,443.0,112.45,61.03
2018,5,8,16,45,706.0,81.5,3.25,17.95,391.5,69.07,42.9
2018,5,8,17,0,671.0,78.0,3.1,17.6,340.0,50.21,38.68
2018,5,8,17,15,624.0,73.0,2.9,17.2,288.5,48.84,37.64
2018,5,8,17,30,577.0,68.0,2.7,16.8,237.0,47.4,36.45
2018,5,8,17,45,508.5,61.0,2.55,16.45,188.5,44.17,33.54
2018,5,8,18,0,440.0,54.0,2.4,16.1,140.0,40.82,30.32
2018,5,8,18,15,341.0,44.5,2.2,15.7,99.0,34.97,24.69
2018,5,8,18,30,242.0,35.0,2.0,15.3,58.0,27.44,16.54
2018,5,8,18,45,137.5,21.5,1.85,14.9,33.0,17.16,0.0
2018,5,8,19,0,33.0,8.0,1.7,14.5,8.0,7.63,0.0
2018,5,8,19,15,16.5,4.0,1.6,14.3,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,1.55,11.7,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,1.6,11.7,2.0,0.0,0.0
2018,5,9,5,15,119.0,15.0,1.8,12.15,23.0,64.02,0.0
2018,5,9,5,30,227.0,28.0,2.0,12.6,44.0,160.47,88.91
2018,5,9,5,45,345.5,37.0,2.25,13.05,84.5,248.98,196.99
2018,5,9,6,0,464.0,46.0,2.5,13.5,125.0,341.57,279.71
2018,5,9,6,15,360.0,66.0,2.6,13.85,140.0,319.73,265.5
2018,5,9,6,30,256.0,86.0,2.7,14.2,155.0,278.6,232.77
2018,5,9,6,45,251.5,110.0,2.75,14.55,189.5,313.89,262.04
2018,5,9,7,0,247.0,134.0,2.8,14.9,224.0,347.56,288.66
2018,5,9,7,15,348.5,140.0,2.85,15.3,288.5,451.96,372.84
2018,5,9,7,30,450.0,146.0,2.9,15.7,353.0,549.8,449.12
2018,5,9,7,45,449.0,165.5,2.95,16.1,392.0,584.09,472.74
2018,5,9,8,0,448.0,185.0,3.0,16.5,431.0,616.6,494.9
2018,5,9,8,15,508.0,184.0,3.05,16.85,487.0,677.53,539.59
2018,5,9,8,30,568.0,183.0,3.1,17.2,543.0,745.45,588.07
2018,5,9,8,45,499.5,221.0,3.2,17.55,554.0,728.08,571.18
2018,5,9,9,0,431.0,259.0,3.3,17.9,565.0,710.99,555.01
2018,5,9,9,15,572.0,219.0,3.35,18.15,648.5,808.72,627.61
2018,5,9,9,30,713.0,179.0,3.4,18.4,732.0,903.8,693.26
2018,5,9,9,45,821.0,139.0,3.45,18.65,802.0,961.0,730.37
2018,5,9,10,0,929.0,99.0,3.5,18.9,872.0,1014.13,764.5
2018,5,9,10,15,934.0,100.0,3.55,19.05,898.5,1017.39,765.15
2018,5,9,10,30,939.0,101.0,3.6,19.2,925.0,1017.38,764.17
2018,5,9,10,45,943.0,101.5,3.65,19.35,945.0,1012.58,760.14
2018,5,9,11,0,947.0,102.0,3.7,19.5,965.0,1004.51,754.07
2018,5,9,11,15,948.5,103.0,3.7,19.6,977.5,991.35,744.51
2018,5,9,11,30,950.0,104.0,3.7,19.7,990.0,975.04,732.97
2018,5,9,11,45,950.5,104.5,3.7,19.75,995.0,954.28,718.66
2018,5,9,12,0,951.0,105.0,3.7,19.8,1000.0,930.61,702.44
2018,5,9,12,15,947.5,107.0,3.65,19.85,996.5,902.17,682.71
2018,5,9,12,30,944.0,109.0,3.6,19.9,993.0,871.24,661.29
2018,5,9,12,45,938.0,111.0,3.55,19.95,981.0,836.04,636.88
2018,5,9,13,0,932.0,113.0,3.5,20.0,969.0,798.83,611.0
2018,5,9,13,15,928.0,112.0,3.5,20.0,950.5,758.58,583.18
2018,5,9,13,30,924.0,111.0,3.5,20.0,932.0,716.59,552.38
2018,5,9,13,45,918.5,109.5,3.55,19.95,906.5,671.67,518.6
2018,5,9,14,0,913.0,108.0,3.6,19.9,881.0,625.48,483.03
2018,5,9,14,15,905.5,106.0,3.6,19.8,848.5,576.74,444.57
2018,5,9,14,30,898.0,104.0,3.6,19.7,816.0,527.32,404.55
2018,5,9,14,45,887.5,102.5,3.65,19.55,778.0,476.51,362.52
2018,5,9,15,0,877.0,101.0,3.7,19.4,740.0,425.7,319.32
2018,5,9,15,15,863.5,99.0,3.7,19.4,697.0,373.69,274.02
2018,5,9,15,30,850.0,97.0,3.7,19.4,654.0,322.41,228.63
2018,5,9,15,45,831.5,94.0,3.75,18.85,606.0,263.38,177.72
2018,5,9,16,0,813.0,91.0,3.8,18.3,558.0,212.56,134.13
2018,5,9,16,15,787.0,88.5,3.8,17.85,507.0,163.13,94.75
2018,5,9,16,30,761.0,86.0,3.8,17.4,456.0,116.61,63.5
2018,5,9,16,45,726.5,82.5,3.8,17.0,403.5,72.19,44.18
2018,5,9,17,0,692.0,79.0,3.8,16.6,351.0,50.9,39.45
2018,5,9,17,15,644.0,74.5,3.65,16.1,298.5,49.94,38.78
2018,5,9,17,30,596.0,70.0,3.5,15.6,246.0,48.95,38.0
2018,5,9,17,45,527.0,63.5,3.35,15.1,196.5,46.22,35.54
2018,5,9,18,0,458.0,57.0,3.2,14.6,147.0,43.42,32.83
2018,5,9,18,15,354.0,46.5,2.95,14.15,104.0,36.73,26.42
2018,5,9,18,30,250.0,36.0,2.7,13.7,61.0,28.2,17.5
2018,5,9,18,45,141.0,22.0,2.45,13.3,34.5,17.54,0.0
2018,5,9,19,0,32.0,8.0,2.2,12.9,8.0,7.63,0.0
2018,5,9,19,15,16.0,4.0,2.25,12.8,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,2.25,12.2,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,2.3,12.3,2.0,0.0,0.0
2018,5,10,5,15,71.5,15.5,2.3,12.45,20.5,44.78,0.0
2018,5,10,5,30,137.0,29.0,2.3,12.6,39.0,123.33,72.33
2018,5,10,5,45,201.5,42.5,2.35,12.75,70.5,181.56,143.64
2018,5,10,6,0,266.0,56.0,2.4,12.9,102.0,241.36,198.27
2018,5,10,6,15,324.0,70.0,2.4,13.15,144.5,303.79,253.11
2018,5,10,6,30,382.0,84.0,2.4,13.4,187.0,370.8,310.02
2018,5,10,6,45,457.5,92.5,2.45,13.7,242.0,446.89,372.69
2018,5,10,7,0,533.0,101.0,2.5,14.0,297.0,533.67,441.45
2018,5,10,7,15,611.5,102.0,2.55,14.4,359.5,613.73,502.69
2018,5,10,7,30,690.0,103.0,2.6,14.8,422.0,697.14,563.14
2018,5,10,7,45,725.5,105.5,2.6,15.25,475.0,749.64,598.55
2018,5,10,8,0,761.0,108.0,2.6,15.7,528.0,797.74,630.13
2018,5,10,8,15,781.5,111.0,2.65,16.15,576.0,837.31,655.36
2018,5,10,8,30,802.0,114.0,2.7,16.6,624.0,875.24,679.16
2018,5,10,8,45,818.0,117.0,2.8,17.05,668.5,907.15,698.89
2018,5,10,9,0,834.0,120.0,2.9,17.5,713.0,936.79,716.98
2018,5,10,9,15,834.0,128.0,2.95,17.75,749.0,954.33,726.89
2018,5,10,9,30,834.0,136.0,3.0,18.0,785.0,968.76,734.85
2018,5,10,9,45,756.5,182.0,3.05,18.3,789.5,951.29,721.13
2018,5,10,10,0,679.0,228.0,3.1,18.6,794.0,923.59,700.83
2018,5,10,10,15,601.5,277.5,3.1,18.75,791.0,894.01,677.36
2018,5,10,10,30,524.0,327.0,3.1,18.9,788.0,860.84,650.96
2018,5,10,10,45,530.0,334.0,3.15,19.05,809.0,864.53,652.99
2018,5,10,11,0,536.0,341.0,3.2,19.2,830.0,865.88,653.19
2018,5,10,11,15,559.5,333.5,3.15,19.3,850.5,867.03,653.53
2018,5,10,11,30,583.0,326.0,3.1,19.4,871.0,865.58,652.1
2018,5,10,11,45,698.0,260.5,3.1,19.45,916.0,888.01,670.42
2018,5,10,12,0,813.0,195.0,3.1,19.5,961.0,901.04,679.66
2018,5,10,12,15,781.0,213.5,3.1,19.6,947.5,865.23,654.76
2018,5,10,12,30,749.0,232.0,3.1,19.7,934.0,830.96,630.5
2018,5,10,12,45,814.0,189.0,3.15,19.75,944.5,812.74,619.2
2018,5,10,13,0,879.0,146.0,3.2,19.8,955.0,789.51,603.53
2018,5,10,13,15,861.5,152.5,3.3,19.6,932.5,747.75,574.56
2018,5,10,13,30,844.0,159.0,3.4,19.4,910.0,705.33,543.69
2018,5,10,13,45,818.5,166.5,3.45,19.15,878.0,657.79,508.24
2018,5,10,14,0,793.0,174.0,3.5,18.9,846.0,610.85,472.46
2018,5,10,14,15,773.0,175.0,3.55,18.65,810.0,562.26,434.74
2018,5,10,14,30,753.0,176.0,3.6,18.4,774.0,510.3,393.62
2018,5,10,14,45,794.0,148.5,3.65,18.15,752.5,470.44,360.39
2018,5,10,15,0,835.0,121.0,3.7,17.9,731.0,421.95,318.96
2018,5,10,15,15,825.0,116.5,3.7,17.9,689.5,370.66,274.21
2018,5,10,15,30,815.0,112.0,3.7,17.9,648.0,319.92,229.19
2018,5,10,15,45,795.5,109.0,3.7,17.4,600.5,268.89,184.52
2018,5,10,16,0,776.0,106.0,3.7,16.9,553.0,219.77,142.28
2018,5,10,16,15,749.0,102.5,3.65,16.5,502.0,171.36,103.53
2018,5,10,16,30,722.0,99.0,3.6,16.1,451.0,119.99,67.6
2018,5,10,16,45,686.0,94.5,3.55,15.75,399.0,76.39,47.44
2018,5,10,17,0,650.0,90.0,3.5,15.4,347.0,58.86,46.68
2018,5,10,17,15,597.5,85.0,3.4,14.95,295.0,57.94,46.07
2018,5,10,17,30,545.0,80.0,3.3,14.5,243.0,57.02,45.36
2018,5,10,17,45,470.0,72.5,3.25,14.05,193.5,53.86,42.51
2018,5,10,18,0,395.0,65.0,3.2,13.6,144.0,48.84,37.79
2018,5,10,18,15,295.5,53.0,3.05,13.25,102.5,40.69,30.02
2018,5,10,18,30,196.0,41.0,2.9,12.9,61.0,32.21,21.07
2018,5,10,18,45,108.0,24.5,2.8,12.6,34.5,19.57,0.0
2018,5,10,19,0,20.0,8.0,2.7,12.3,8.0,7.63,0.0
2018,5,10,19,15,10.0,4.0,2.7,12.3,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,11,4,45,5.5,1.0,1.2,10.85,1.0,0.0,0.0
2018,5,11,5,0,11.0,2.0,1.2,10.9,2.0,0.0,0.0
2018,5,11,5,15,90.5,15.0,1.4,11.35,21.5,52.45,0.0
2018,5,11,5,30,170.0,28.0,1.6,11.8,41.0,138.13,86.27
2018,5,11,5,45,238.5,41.0,1.85,12.25,74.5,198.38,157.89
2018,5,11,6,0,307.0,54.0,2.1,12.7,108.0,261.82,215.45
2018,5,11,6,15,366.5,66.5,2.25,13.25,151.5,325.24,270.9
2018,5,11,6,30,426.0,79.0,2.4,13.8,195.0,393.34,328.36
2018,5,11,6,45,523.0,82.0,2.55,14.35,255.0,485.31,403.33
2018,5,11,7,0,620.0,85.0,2.7,14.9,315.0,579.13,477.13
2018,5,11,7,15,631.0,96.5,2.75,15.4,360.5,622.98,508.31
2018,5,11,7,30,642.0,108.0,2.8,15.9,406.0,665.75,538.1
2018,5,11,7,45,647.5,120.0,2.85,16.4,450.0,703.25,563.26
2018,5,11,8,0,653.0,132.0,2.9,16.9,494.0,738.93,586.64
2018,5,11,8,15,694.0,131.5,2.95,17.4,547.0,789.5,620.43
2018,5,11,8,30,735.0,131.0,3.0,17.9,600.0,839.64,653.16
2018,5,11,8,45,724.0,148.0,3.05,18.4,636.5,861.29,665.36
2018,5,11,9,0,713.0,165.0,3.1,18.9,673.0,879.54,675.39
2018,5,11,9,15,740.5,165.0,3.15,19.35,718.5,912.28,695.61
2018,5,11,9,30,768.0,165.0,3.2,19.8,764.0,937.36,710.32
2018,5,11,9,45,801.5,158.5,3.3,20.3,807.0,965.01,727.02
2018,5,11,10,0,835.0,152.0,3.4,20.8,850.0,990.0,741.85
2018,5,11,10,15,880.0,134.0,3.45,21.15,890.5,1002.8,748.59
2018,5,11,10,30,925.0,116.0,3.5,21.5,931.0,1021.67,759.57
2018,5,11,10,45,932.0,115.5,3.55,21.8,952.5,1018.61,756.15
2018,5,11,11,0,939.0,115.0,3.6,22.1,974.0,1012.29,750.88
2018,5,11,11,15,944.0,115.0,3.6,22.3,988.5,1001.33,742.6
2018,5,11,11,30,949.0,115.0,3.6,22.5,1003.0,987.16,732.36
2018,5,11,11,45,952.0,114.0,3.65,22.7,1008.5,967.09,718.62
2018,5,11,12,0,955.0,113.0,3.7,22.9,1014.0,944.05,702.98
2018,5,11,12,15,954.0,113.0,3.7,23.0,1011.0,915.69,683.75
2018,5,11,12,30,953.0,113.0,3.7,23.1,1008.0,884.76,662.78
2018,5,11,12,45,950.5,113.0,3.7,23.2,997.5,850.21,639.3
2018,5,11,13,0,948.0,113.0,3.7,23.3,987.0,813.45,614.2
2018,5,11,13,15,944.5,112.0,3.75,23.3,968.5,773.05,586.87
2018,5,11,13,30,941.0,111.0,3.8,23.3,950.0,730.83,556.69
2018,5,11,13,45,936.5,108.5,3.8,23.35,924.0,685.06,522.37
2018,5,11,14,0,932.0,106.0,3.8,23.4,898.0,637.94,486.28
2018,5,11,14,15,924.5,105.0,3.85,23.4,866.0,589.28,448.35
2018,5,11,14,30,917.0,104.0,3.9,23.4,834.0,539.9,408.82
2018,5,11,14,45,907.0,102.0,3.95,23.4,795.5,488.08,366.39
2018,5,11,15,0,897.0,100.0,4.0,23.4,757.0,436.19,322.79
2018,5,11,15,15,883.5,98.0,4.0,23.4,713.0,383.26,277.39
2018,5,11,15,30,870.0,96.0,4.0,23.4,669.0,331.05,231.86
2018,5,11,15,45,853.0,93.0,4.0,23.15,621.0,271.4,180.78
2018,5,11,16,0,836.0,90.0,4.0,22.9,573.0,219.79,136.8
2018,5,11,16,15,814.0,86.5,3.85,22.5,522.0,168.9,96.35
2018,5,11,16,30,792.0,83.0,3.7,22.1,471.0,120.51,63.42
2018,5,11,16,45,763.0,79.0,3.55,21.75,418.5,74.18,42.11
2018,5,11,17,0,734.0,75.0,3.4,21.4,366.0,52.98,40.44
2018,5,11,17,15,692.5,69.5,3.15,20.65,313.0,46.06,34.66
2018,5,11,17,30,651.0,64.0,2.9,19.9,260.0,44.04,33.03
2018,5,11,17,45,589.5,58.0,2.65,19.15,209.5,41.45,30.79
2018,5,11,18,0,528.0,52.0,2.4,18.4,159.0,38.76,28.29
2018,5,11,18,15,430.0,43.0,2.25,17.75,114.0,33.22,23.07
2018,5,11,18,30,332.0,34.0,2.1,17.1,69.0,27.44,16.95
2018,5,11,18,45,198.5,21.5,2.0,16.45,39.5,17.78,0.0
2018,5,11,19,0,65.0,9.0,1.9,15.8,10.0,8.58,0.0
2018,5,11,19,15,32.5,4.5,1.85,15.65,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,12,4,45,12.0,2.0,1.1,12.5,2.0,0.0,0.0
2018,5,12,5,0,24.0,4.0,1.1,12.7,4.0,0.0,0.0
2018,5,12,5,15,136.5,17.0,1.1,13.45,27.0,73.99,0.0
2018,5,12,5,30,249.0,30.0,1.1,14.2,50.0,177.69,115.4
2018,5,12,5,45,360.5,39.0,1.1,15.0,91.0,260.84,205.63
2018,5,12,6,0,472.0,48.0,1.1,15.8,132.0,350.86,283.04
2018,5,12,6,15,543.0,55.5,1.25,16.4,182.0,423.68,344.46
2018,5,12,6,30,614.0,63.0,1.4,17.0,232.0,501.59,407.44
2018,5,12,6,45,661.5,68.0,1.5,17.65,284.5,564.63,456.2
2018,5,12,7,0,709.0,73.0,1.6,18.3,337.0,626.11,500.67
2018,5,12,7,15,742.5,77.0,1.65,18.9,390.0,681.53,538.66
2018,5,12,7,30,776.0,81.0,1.7,19.5,443.0,737.19,575.66
2018,5,12,7,45,801.0,83.5,1.75,20.1,494.5,783.88,605.31
2018,5,12,8,0,826.0,86.0,1.8,20.7,546.0,829.66,633.73
2018,5,12,8,15,844.0,89.0,1.8,21.15,594.5,868.63,656.82
2018,5,12,8,30,862.0,92.0,1.8,21.6,643.0,898.16,673.26
2018,5,12,8,45,876.5,94.0,1.8,22.0,688.0,928.76,690.46
2018,5,12,9,0,891.0,96.0,1.8,22.4,733.0,957.0,705.93
2018,5,12,9,15,898.0,100.0,1.8,22.7,772.0,977.75,716.74
2018,5,12,9,30,905.0,104.0,1.8,23.0,811.0,995.51,725.72
2018,5,12,9,45,908.5,108.0,1.85,23.25,843.5,1006.76,731.42
2018,5,12,10,0,912.0,112.0,1.9,23.5,876.0,1014.8,735.25
2018,5,12,10,15,917.0,113.5,2.0,23.6,902.5,1018.39,737.47
2018,5,12,10,30,922.0,115.0,2.1,23.7,929.0,1018.76,737.78
2018,5,12,10,45,925.5,116.5,2.15,23.85,949.0,1014.42,734.47
2018,5,12,11,0,929.0,118.0,2.2,24.0,969.0,1006.86,729.26
2018,5,12,11,15,930.5,119.0,2.3,24.0,981.0,993.72,721.56
2018,5,12,11,30,932.0,120.0,2.4,24.0,993.0,977.51,711.93
2018,5,12,11,45,931.5,120.5,2.5,24.05,997.0,956.03,698.74
2018,5,12,12,0,931.0,121.0,2.6,24.1,1001.0,931.78,683.7
2018,5,12,12,15,925.0,123.5,2.65,24.05,996.0,902.05,664.82
2018,5,12,12,30,919.0,126.0,2.7,24.0,991.0,870.05,644.34
2018,5,12,12,45,909.5,129.5,2.8,23.9,977.5,834.1,621.51
2018,5,12,13,0,900.0,133.0,2.9,23.8,964.0,796.45,597.23
2018,5,12,13,15,895.0,132.5,3.0,23.65,945.5,757.05,571.46
2018,5,12,13,30,890.0,132.0,3.1,23.5,927.0,716.08,542.44
2018,5,12,13,45,882.0,131.5,3.2,23.35,901.0,671.8,510.28
2018,5,12,14,0,874.0,131.0,3.3,23.2,875.0,626.55,476.52
2018,5,12,14,15,864.5,129.5,3.3,22.95,842.5,578.87,439.94
2018,5,12,14,30,855.0,128.0,3.3,22.7,810.0,530.75,402.02
2018,5,12,14,45,842.5,126.5,3.3,22.45,772.0,476.51,358.56
2018,5,12,15,0,830.0,125.0,3.3,22.2,734.0,426.6,317.14
2018,5,12,15,15,815.5,122.0,3.3,22.2,691.0,375.34,273.47
2018,5,12,15,30,801.0,119.0,3.3,22.2,648.0,325.07,229.91
2018,5,12,15,45,780.0,115.5,3.25,21.55,600.0,274.04,186.32
2018,5,12,16,0,759.0,112.0,3.2,20.9,552.0,225.08,145.08
2018,5,12,16,15,733.0,107.5,3.15,20.45,501.5,171.01,102.14
2018,5,12,16,30,707.0,103.0,3.1,20.0,451.0,125.37,70.69
2018,5,12,16,45,673.5,98.0,3.0,19.6,399.5,82.19,49.73
2018,5,12,17,0,640.0,93.0,2.9,19.2,348.0,60.83,47.65
2018,5,12,17,15,594.0,86.5,2.7,18.65,297.0,58.84,46.14
2018,5,12,17,30,548.0,80.0,2.5,18.1,246.0,56.7,44.41
2018,5,12,17,45,483.0,71.0,2.3,17.55,197.0,52.2,40.47
2018,5,12,18,0,418.0,62.0,2.1,17.0,148.0,47.45,36.1
2018,5,12,18,15,324.0,50.5,1.85,16.3,106.0,38.59,27.91
2018,5,12,18,30,230.0,39.0,1.6,15.6,64.0,30.46,19.72
2018,5,12,18,45,132.0,23.5,1.4,14.9,36.5,18.64,0.0
2018,5,12,19,0,34.0,8.0,1.2,14.2,9.0,7.63,0.0
2018,5,12,19,15,17.0,4.0,1.2,13.95,4.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,2.15,13.05,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,2.2,13.1,4.0,0.0,0.0
2018,5,13,5,15,74.0,19.0,2.25,13.2,25.0,49.57,0.0
2018,5,13,5,30,140.0,34.0,2.3,13.3,46.0,126.77,84.34
2018,5,13,5,45,237.0,48.0,2.4,13.4,84.0,208.0,165.91
2018,5,13,6,0,334.0,62.0,2.5,13.5,122.0,288.72,237.42
2018,5,13,6,15,405.5,72.5,2.45,13.7,169.0,357.93,297.55
2018,5,13,6,30,477.0,83.0,2.4,13.9,216.0,432.94,360.36
2018,5,13,6,45,527.0,91.0,2.4,14.1,266.0,500.0,414.45
2018,5,13,7,0,577.0,99.0,2.4,14.3,316.0,566.02,465.93
2018,5,13,7,15,616.5,105.0,2.35,14.7,367.5,623.69,508.41
2018,5,13,7,30,656.0,111.0,2.3,15.1,419.0,682.25,549.43
2018,5,13,7,45,686.5,115.0,2.25,15.5,469.0,731.47,582.34
2018,5,13,8,0,717.0,119.0,2.2,15.9,519.0,780.34,614.19
2018,5,13,8,15,740.0,122.0,2.2,16.35,566.5,820.67,639.52
2018,5,13,8,30,763.0,125.0,2.2,16.8,614.0,855.19,660.42
2018,5,13,8,45,781.5,127.5,2.15,17.3,658.5,888.07,679.38
2018,5,13,9,0,800.0,130.0,2.1,17.8,703.0,918.88,696.63
2018,5,13,9,15,820.5,128.0,2.15,18.2,743.5,944.27,711.38
2018,5,13,9,30,841.0,126.0,2.2,18.6,784.0,967.23,724.53
2018,5,13,9,45,861.0,121.5,2.2,19.0,820.0,976.15,727.85
2018,5,13,10,0,881.0,117.0,2.2,19.4,856.0,990.89,735.27
2018,5,13,10,15,887.5,118.0,2.25,19.7,883.0,995.37,736.8
2018,5,13,10,30,894.0,119.0,2.3,20.0,910.0,996.73,736.52
2018,5,13,10,45,899.0,119.5,2.35,20.3,930.0,992.99,733.06
2018,5,13,11,0,904.0,120.0,2.4,20.6,950.0,986.11,727.7
2018,5,13,11,15,906.5,120.5,2.5,20.75,962.0,973.76,719.79
2018,5,13,11,30,909.0,121.0,2.6,20.9,974.0,958.4,709.97
2018,5,13,11,45,910.0,121.5,2.65,21.1,979.0,938.76,696.78
2018,5,13,12,0,911.0,122.0,2.7,21.3,984.0,916.35,681.78
2018,5,13,12,15,901.0,128.0,2.8,21.3,978.5,886.98,663.0
2018,5,13,12,30,891.0,134.0,2.9,21.3,973.0,855.52,642.69
2018,5,13,12,45,876.0,141.5,2.95,21.35,959.0,819.58,618.68
