Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,13,0,861.0,149.0,3.0,21.4,945.0,782.28,593.56
2018,5,13,13,15,856.0,148.5,3.05,21.3,927.0,744.22,567.38
2018,5,13,13,30,851.0,148.0,3.1,21.2,909.0,704.68,538.72
2018,5,13,13,45,844.0,146.0,3.1,21.1,883.5,660.03,505.59
2018,5,13,14,0,837.0,144.0,3.1,21.0,858.0,614.89,471.34
2018,5,13,14,15,828.5,142.0,3.1,20.85,826.5,568.21,435.18
2018,5,13,14,30,820.0,140.0,3.1,20.7,795.0,521.16,397.77
2018,5,13,14,45,808.5,137.5,3.1,20.5,758.0,472.18,357.98
2018,5,13,15,0,797.0,135.0,3.1,20.3,721.0,423.51,317.38
2018,5,13,15,15,781.5,132.0,3.1,20.3,678.5,373.57,274.73
2018,5,13,15,30,766.0,129.0,3.1,20.3,636.0,324.77,232.34
2018,5,13,15,45,747.5,124.0,3.05,19.75,589.5,269.4,185.18
2018,5,13,16,0,729.0,119.0,3.0,19.2,543.0,221.01,144.08
2018,5,13,16,15,706.5,113.5,2.95,18.8,494.5,173.69,106.05
2018,5,13,16,30,684.0,108.0,2.9,18.4,446.0,128.95,74.59
2018,5,13,16,45,652.5,102.0,2.85,18.0,395.5,86.24,52.94
2018,5,13,17,0,621.0,96.0,2.8,17.6,345.0,62.93,49.79
2018,5,13,17,15,577.0,88.5,2.7,17.1,294.5,60.24,47.67
2018,5,13,17,30,533.0,81.0,2.6,16.6,244.0,57.34,45.26
2018,5,13,17,45,471.5,72.5,2.5,16.1,196.5,53.34,41.72
2018,5,13,18,0,410.0,64.0,2.4,15.6,149.0,47.86,36.69
2018,5,13,18,15,318.0,52.0,2.25,15.1,107.0,39.7,29.06
2018,5,13,18,30,226.0,40.0,2.1,14.6,65.0,31.21,20.57
2018,5,13,18,45,131.0,24.5,1.95,14.1,37.5,19.42,1.4
2018,5,13,19,0,36.0,9.0,1.8,13.6,10.0,8.58,0.0
2018,5,13,19,15,18.0,4.5,1.75,13.35,5.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,4,45,2.0,1.0,1.55,11.3,1.0,0.0,0.0
2018,5,14,5,0,4.0,2.0,1.5,11.3,2.0,1.91,0.0
2018,5,14,5,15,2.0,6.0,1.55,11.5,6.0,6.57,0.0
2018,5,14,5,30,0.0,10.0,1.6,11.7,10.0,9.26,1.16
2018,5,14,5,45,0.0,18.0,1.6,11.9,18.0,16.68,8.32
2018,5,14,6,0,0.0,26.0,1.6,12.1,26.0,24.12,14.97
2018,5,14,6,15,0.0,37.0,1.6,12.5,37.0,34.35,23.94
2018,5,14,6,30,0.0,48.0,1.6,12.9,48.0,44.6,32.81
2018,5,14,6,45,0.0,70.5,1.55,13.25,70.5,66.11,51.14
2018,5,14,7,0,0.0,93.0,1.5,13.6,93.0,88.79,70.14
2018,5,14,7,15,1.5,117.5,1.5,14.1,118.0,114.74,91.52
2018,5,14,7,30,3.0,142.0,1.5,14.6,143.0,140.7,112.49
2018,5,14,7,45,7.0,163.0,1.5,15.05,166.5,164.94,131.8
2018,5,14,8,0,11.0,184.0,1.5,15.5,190.0,189.28,150.87
2018,5,14,8,15,27.0,219.5,1.55,15.95,236.5,251.91,200.5
2018,5,14,8,30,43.0,255.0,1.6,16.4,283.0,304.49,240.96
2018,5,14,8,45,99.5,290.0,1.65,16.85,360.0,394.23,310.44
2018,5,14,9,0,156.0,325.0,1.7,17.3,437.0,499.11,388.54
2018,5,14,9,15,404.5,265.0,1.75,17.7,577.0,696.83,536.93
2018,5,14,9,30,653.0,205.0,1.8,18.1,717.0,878.02,664.25
2018,5,14,9,45,746.5,172.0,1.9,18.5,781.0,933.84,698.65
2018,5,14,10,0,840.0,139.0,2.0,18.9,845.0,983.59,729.95
2018,5,14,10,15,847.0,140.5,2.1,19.15,871.5,980.09,726.62
2018,5,14,10,30,854.0,142.0,2.2,19.4,898.0,982.27,727.72
2018,5,14,10,45,859.0,142.5,2.3,19.65,917.5,978.49,724.9
2018,5,14,11,0,864.0,143.0,2.4,19.9,937.0,971.69,720.25
2018,5,14,11,15,867.0,143.5,2.45,20.05,949.5,960.03,712.25
2018,5,14,11,30,870.0,144.0,2.5,20.2,962.0,945.48,702.46
2018,5,14,11,45,872.0,143.5,2.6,20.3,967.0,926.27,690.21
2018,5,14,12,0,874.0,143.0,2.7,20.4,972.0,904.42,676.18
2018,5,14,12,15,873.0,143.0,2.75,20.45,969.0,877.9,658.7
2018,5,14,12,30,872.0,143.0,2.8,20.5,966.0,849.1,639.62
2018,5,14,12,45,869.5,143.0,2.9,20.5,956.0,816.93,618.57
2018,5,14,13,0,867.0,143.0,3.0,20.5,946.0,782.8,595.95
2018,5,14,13,15,864.0,141.5,3.0,20.35,928.5,745.2,570.15
2018,5,14,13,30,861.0,140.0,3.0,20.2,911.0,705.98,541.55
2018,5,14,13,45,855.5,138.0,3.05,20.05,886.5,663.26,510.0
2018,5,14,14,0,850.0,136.0,3.1,19.9,862.0,619.44,476.83
2018,5,14,14,15,842.0,133.5,3.1,19.7,830.5,569.73,438.44
2018,5,14,14,30,834.0,131.0,3.1,19.5,799.0,521.98,400.42
2018,5,14,14,45,824.0,128.0,3.15,19.25,762.0,472.67,360.31
2018,5,14,15,0,814.0,125.0,3.2,19.0,725.0,423.5,319.16
2018,5,14,15,15,799.0,122.5,3.2,19.0,683.0,373.36,275.98
2018,5,14,15,30,784.0,120.0,3.2,19.0,641.0,324.27,232.97
2018,5,14,15,45,766.5,116.0,3.15,18.4,595.0,274.59,189.86
2018,5,14,16,0,749.0,112.0,3.1,17.8,549.0,226.62,148.7
2018,5,14,16,15,725.5,107.5,3.05,17.4,500.0,173.49,105.63
2018,5,14,16,30,702.0,103.0,3.0,17.0,451.0,128.45,73.56
2018,5,14,16,45,670.0,98.0,2.95,16.6,400.5,85.53,51.42
2018,5,14,17,0,638.0,93.0,2.9,16.2,350.0,60.53,47.96
2018,5,14,17,15,594.0,86.5,2.85,15.65,299.5,58.53,46.44
2018,5,14,17,30,550.0,80.0,2.8,15.1,249.0,56.39,44.69
2018,5,14,17,45,487.0,71.5,2.75,14.6,200.5,52.32,41.09
2018,5,14,18,0,424.0,63.0,2.7,14.1,152.0,48.04,37.09
2018,5,14,18,15,332.0,52.0,2.6,13.65,110.0,39.66,29.23
2018,5,14,18,30,240.0,41.0,2.5,13.2,68.0,31.97,21.47
2018,5,14,18,45,141.5,26.0,2.4,12.8,40.0,20.62,3.57
2018,5,14,19,0,43.0,11.0,2.3,12.4,12.0,10.48,0.0
2018,5,14,19,15,21.5,5.5,2.25,12.25,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.2,11.05,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.2,11.1,1.0,0.95,0.0
2018,5,15,5,15,0.0,6.5,1.35,11.5,6.5,6.2,0.0
2018,5,15,5,30,0.0,12.0,1.5,11.9,12.0,11.12,2.68
2018,5,15,5,45,0.0,20.5,1.6,12.25,20.5,19.01,10.27
2018,5,15,6,0,0.0,29.0,1.7,12.6,29.0,26.91,17.32
2018,5,15,6,15,0.0,39.5,1.65,13.0,39.5,36.68,25.89
2018,5,15,6,30,0.0,50.0,1.6,13.4,50.0,46.46,34.34
2018,5,15,6,45,0.0,70.0,1.6,13.75,70.0,65.55,50.55
2018,5,15,7,0,0.0,90.0,1.6,14.1,90.0,85.57,67.28
2018,5,15,7,15,0.0,111.5,1.55,14.5,111.5,107.12,84.97
2018,5,15,7,30,0.0,133.0,1.5,14.9,133.0,128.6,102.28
2018,5,15,7,45,4.0,156.0,1.45,15.25,158.0,154.9,123.41
2018,5,15,8,0,8.0,179.0,1.4,15.6,183.0,181.31,144.24
2018,5,15,8,15,12.5,199.5,1.4,16.05,207.0,205.59,163.03
2018,5,15,8,30,17.0,220.0,1.4,16.5,231.0,229.94,181.6
2018,5,15,8,45,17.0,229.0,1.4,16.9,240.5,238.18,187.19
2018,5,15,9,0,17.0,238.0,1.4,17.3,250.0,246.44,192.83
2018,5,15,9,15,33.0,280.0,1.45,17.7,305.5,316.48,246.52
2018,5,15,9,30,49.0,322.0,1.5,18.1,361.0,375.12,290.08
2018,5,15,9,45,83.5,360.5,1.6,18.45,429.5,447.52,343.84
2018,5,15,10,0,118.0,399.0,1.7,18.8,498.0,531.74,404.7
2018,5,15,10,15,250.5,380.0,1.75,19.15,599.5,648.28,490.38
2018,5,15,10,30,383.0,361.0,1.8,19.5,701.0,761.04,570.12
2018,5,15,10,45,621.0,252.5,1.9,19.8,818.0,875.09,653.08
2018,5,15,11,0,859.0,144.0,2.0,20.1,935.0,968.79,714.55
2018,5,15,11,15,871.0,139.5,2.1,20.3,950.5,960.84,708.48
2018,5,15,11,30,883.0,135.0,2.2,20.5,966.0,949.85,701.57
2018,5,15,11,45,884.5,135.0,2.35,20.7,971.0,930.57,689.68
2018,5,15,12,0,886.0,135.0,2.5,20.9,976.0,908.59,675.96
2018,5,15,12,15,885.0,135.0,2.6,20.95,973.0,881.91,658.94
2018,5,15,12,30,884.0,135.0,2.7,21.0,970.0,852.89,640.22
2018,5,15,12,45,881.0,134.5,2.75,21.0,959.0,819.65,618.25
2018,5,15,13,0,878.0,134.0,2.8,21.0,948.0,784.45,594.78
2018,5,15,13,15,874.0,133.0,2.9,20.9,930.5,746.3,569.51
2018,5,15,13,30,870.0,132.0,3.0,20.8,913.0,706.56,541.0
2018,5,15,13,45,864.5,131.0,3.1,20.7,889.0,664.43,510.01
2018,5,15,14,0,859.0,130.0,3.2,20.6,865.0,621.16,477.35
2018,5,15,14,15,851.5,127.5,3.2,20.3,833.5,574.59,441.41
2018,5,15,14,30,844.0,125.0,3.2,20.0,802.0,527.43,404.01
2018,5,15,14,45,834.0,122.5,3.25,19.7,765.5,474.09,361.08
2018,5,15,15,0,824.0,120.0,3.3,19.4,729.0,424.93,320.01
2018,5,15,15,15,810.0,117.5,3.3,19.4,687.0,374.68,276.72
2018,5,15,15,30,796.0,115.0,3.3,19.4,645.0,325.37,233.47
2018,5,15,15,45,777.5,111.5,3.35,18.6,598.5,275.27,190.2
2018,5,15,16,0,759.0,108.0,3.4,17.8,552.0,226.97,148.82
2018,5,15,16,15,735.5,104.0,3.35,17.35,503.0,174.0,105.66
2018,5,15,16,30,712.0,100.0,3.3,16.9,454.0,128.84,73.22
2018,5,15,16,45,677.5,95.5,3.3,16.45,403.0,85.66,50.56
2018,5,15,17,0,643.0,91.0,3.3,16.0,352.0,58.89,46.55
2018,5,15,17,15,539.0,91.5,3.2,15.55,289.5,62.23,49.73
2018,5,15,17,30,435.0,92.0,3.1,15.1,227.0,65.46,52.73
2018,5,15,17,45,344.5,81.5,3.0,14.7,176.0,59.29,47.25
2018,5,15,18,0,254.0,71.0,2.9,14.3,125.0,52.84,41.32
2018,5,15,18,15,209.0,55.5,2.75,14.0,92.0,42.18,31.43
2018,5,15,18,30,164.0,40.0,2.6,13.7,59.0,31.01,20.71
2018,5,15,18,45,92.0,25.0,2.45,13.4,34.5,20.67,4.95
2018,5,15,19,0,20.0,10.0,2.3,13.1,10.0,9.53,0.0
2018,5,15,19,15,10.0,5.0,2.2,12.9,5.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,16,4,45,13.0,2.5,1.3,10.15,2.5,0.0,0.0
2018,5,16,5,0,26.0,5.0,1.3,10.3,5.0,14.78,0.0
2018,5,16,5,15,132.5,19.0,1.5,10.95,30.0,93.52,0.0
2018,5,16,5,30,239.0,33.0,1.7,11.6,55.0,182.14,131.4
2018,5,16,5,45,343.0,43.5,1.9,12.2,96.5,258.72,208.67
2018,5,16,6,0,447.0,54.0,2.1,12.8,138.0,346.31,285.49
2018,5,16,6,15,490.5,64.0,2.1,13.2,182.0,404.69,336.11
2018,5,16,6,30,534.0,74.0,2.1,13.6,226.0,465.81,386.79
2018,5,16,6,45,608.0,77.0,2.1,13.95,283.0,542.14,447.74
2018,5,16,7,0,682.0,80.0,2.1,14.3,340.0,622.56,508.45
2018,5,16,7,15,678.5,90.5,2.1,14.7,381.0,656.27,531.12
2018,5,16,7,30,675.0,101.0,2.1,15.1,422.0,687.79,551.86
2018,5,16,7,45,668.0,115.5,2.05,15.45,462.5,718.9,571.61
2018,5,16,8,0,661.0,130.0,2.0,15.8,503.0,747.27,588.97
2018,5,16,8,15,546.0,155.0,2.0,16.15,481.0,688.64,543.71
2018,5,16,8,30,431.0,180.0,2.0,16.5,459.0,615.49,486.39
2018,5,16,8,45,264.0,138.0,2.0,16.85,312.5,416.61,333.92
2018,5,16,9,0,97.0,96.0,2.0,17.2,166.0,199.85,160.38
2018,5,16,9,15,88.0,184.0,2.05,17.5,250.0,278.23,221.12
2018,5,16,9,30,79.0,272.0,2.1,17.8,334.0,350.65,274.87
2018,5,16,9,45,109.0,311.5,2.15,18.05,401.0,432.73,336.41
2018,5,16,10,0,139.0,351.0,2.2,18.3,468.0,501.23,386.51
2018,5,16,10,15,135.5,362.0,2.3,18.5,479.0,505.73,388.64
2018,5,16,10,30,132.0,373.0,2.4,18.7,490.0,509.51,390.67
2018,5,16,10,45,80.5,350.0,2.45,18.9,422.0,421.79,324.02
2018,5,16,11,0,29.0,327.0,2.5,19.1,354.0,346.4,265.77
2018,5,16,11,15,24.5,313.5,2.55,19.2,336.5,326.32,250.58
2018,5,16,11,30,20.0,300.0,2.6,19.3,319.0,301.32,231.42
2018,5,16,11,45,16.0,270.5,2.6,19.4,285.5,268.57,206.31
2018,5,16,12,0,12.0,241.0,2.6,19.5,252.0,236.31,181.45
2018,5,16,12,15,12.0,244.0,2.65,19.5,255.0,238.24,183.04
2018,5,16,12,30,12.0,247.0,2.7,19.5,258.0,240.1,184.49
2018,5,16,12,45,10.5,227.0,2.75,19.55,236.5,219.48,168.59
2018,5,16,13,0,9.0,207.0,2.8,19.6,215.0,199.11,152.86
2018,5,16,13,15,11.0,231.0,2.85,19.55,241.0,221.72,170.61
2018,5,16,13,30,13.0,255.0,2.9,19.5,267.0,243.78,187.8
2018,5,16,13,45,20.0,285.0,2.9,19.45,302.5,273.71,211.05
2018,5,16,14,0,27.0,315.0,2.9,19.4,338.0,297.04,229.1
2018,5,16,14,15,115.5,325.5,2.95,19.25,419.0,345.52,267.25
2018,5,16,14,30,204.0,336.0,3.0,19.1,500.0,389.03,300.31
2018,5,16,14,45,459.0,253.0,3.0,18.95,599.5,411.45,316.16
2018,5,16,15,0,714.0,170.0,3.0,18.8,699.0,418.88,317.07
2018,5,16,15,15,762.0,143.5,3.0,18.8,678.5,381.04,282.81
2018,5,16,15,30,810.0,117.0,3.0,18.8,658.0,332.85,239.37
2018,5,16,15,45,793.0,113.0,3.05,18.3,611.5,282.01,195.2
2018,5,16,16,0,776.0,109.0,3.1,17.8,565.0,232.81,152.82
2018,5,16,16,15,716.0,112.0,3.1,17.45,504.0,178.95,110.42
2018,5,16,16,30,656.0,115.0,3.1,17.1,443.0,136.77,81.61
2018,5,16,16,45,645.5,105.0,3.1,16.75,398.5,93.22,56.76
2018,5,16,17,0,635.0,95.0,3.1,16.4,354.0,61.77,48.99
2018,5,16,17,15,613.5,85.0,3.05,15.95,307.0,57.12,45.13
2018,5,16,17,30,592.0,75.0,3.0,15.5,260.0,52.07,40.79
2018,5,16,17,45,533.5,67.5,2.9,15.1,211.0,48.66,37.77
2018,5,16,18,0,475.0,60.0,2.8,14.7,162.0,45.07,34.41
2018,5,16,18,15,385.0,50.0,2.6,14.25,118.5,38.93,28.59
2018,5,16,18,30,295.0,40.0,2.4,13.8,75.0,31.09,20.87
2018,5,16,18,45,181.0,26.0,2.15,13.35,44.5,20.55,6.02
2018,5,16,19,0,67.0,12.0,1.9,12.9,14.0,11.44,0.0
2018,5,16,19,15,33.5,6.0,1.8,12.65,7.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,17,4,45,0.5,1.0,1.4,11.6,1.0,0.0,0.0
2018,5,17,5,0,1.0,2.0,1.5,11.8,2.0,2.29,0.0
2018,5,17,5,15,88.5,18.5,1.65,12.15,26.5,74.32,0.0
2018,5,17,5,30,176.0,35.0,1.8,12.5,51.0,154.99,112.45
2018,5,17,5,45,284.0,47.5,2.0,12.8,92.5,232.27,187.19
2018,5,17,6,0,392.0,60.0,2.2,13.1,134.0,320.31,264.3
2018,5,17,6,15,290.0,79.0,2.25,13.5,143.0,296.96,247.04
2018,5,17,6,30,188.0,98.0,2.3,13.9,152.0,251.32,209.4
2018,5,17,6,45,370.0,99.5,2.3,14.25,232.5,398.37,332.37
2018,5,17,7,0,552.0,101.0,2.3,14.6,313.0,552.76,455.14
2018,5,17,7,15,622.0,101.0,2.3,15.0,372.0,626.11,509.3
2018,5,17,7,30,692.0,101.0,2.3,15.4,431.0,702.21,563.34
2018,5,17,7,45,718.5,105.0,2.25,15.8,480.5,749.15,594.1
2018,5,17,8,0,745.0,109.0,2.2,16.2,530.0,791.31,620.88
2018,5,17,8,15,765.5,112.0,2.2,16.6,577.0,830.44,645.39
2018,5,17,8,30,786.0,115.0,2.2,17.0,624.0,868.01,668.45
2018,5,17,8,45,791.5,120.5,2.15,17.35,663.0,892.65,681.97
2018,5,17,9,0,797.0,126.0,2.1,17.7,702.0,914.72,693.74
2018,5,17,9,15,820.5,123.5,2.15,18.05,744.5,942.42,710.32
2018,5,17,9,30,844.0,121.0,2.2,18.4,787.0,959.45,719.65
2018,5,17,9,45,855.0,121.0,2.2,18.7,820.0,973.07,726.48
2018,5,17,10,0,866.0,121.0,2.2,19.0,853.0,983.86,731.56
2018,5,17,10,15,872.0,122.5,2.25,19.3,879.0,988.37,733.18
2018,5,17,10,30,878.0,124.0,2.3,19.6,905.0,989.81,732.97
2018,5,17,10,45,882.5,125.0,2.4,19.85,925.0,986.2,730.25
2018,5,17,11,0,887.0,126.0,2.5,20.1,945.0,979.52,725.64
2018,5,17,11,15,889.5,126.5,2.55,20.25,957.0,967.41,717.33
2018,5,17,11,30,892.0,127.0,2.6,20.4,969.0,952.36,707.2
2018,5,17,11,45,892.5,127.0,2.7,20.55,973.0,932.17,694.14
2018,5,17,12,0,893.0,127.0,2.8,20.7,977.0,909.32,679.3
2018,5,17,12,15,893.0,126.5,2.85,20.7,974.5,883.03,662.11
2018,5,17,12,30,893.0,126.0,2.9,20.7,972.0,854.35,643.24
2018,5,17,12,45,891.5,124.5,3.0,20.75,961.5,821.31,621.46
2018,5,17,13,0,890.0,123.0,3.1,20.8,951.0,786.22,598.05
2018,5,17,13,15,886.5,122.0,3.2,20.65,933.5,748.2,572.78
2018,5,17,13,30,883.0,121.0,3.3,20.5,916.0,708.52,544.71
2018,5,17,13,45,877.5,120.0,3.35,20.4,891.5,666.06,513.1
2018,5,17,14,0,872.0,119.0,3.4,20.3,867.0,622.42,479.85
2018,5,17,14,15,864.0,117.0,3.45,20.05,835.5,575.6,443.63
2018,5,17,14,30,856.0,115.0,3.5,19.8,804.0,528.21,405.94
2018,5,17,14,45,846.0,113.0,3.55,19.6,767.5,479.53,366.11
2018,5,17,15,0,836.0,111.0,3.6,19.4,731.0,430.87,325.16
2018,5,17,15,15,822.5,108.0,3.6,19.4,689.0,374.53,277.14
2018,5,17,15,30,809.0,105.0,3.6,19.4,647.0,324.44,233.12
2018,5,17,15,45,792.0,102.0,3.65,18.7,601.0,274.53,189.64
2018,5,17,16,0,775.0,99.0,3.7,18.0,555.0,226.23,147.86
2018,5,17,16,15,752.0,95.5,3.65,17.55,506.5,178.44,108.52
2018,5,17,16,30,729.0,92.0,3.6,17.1,458.0,133.25,75.56
2018,5,17,16,45,698.5,87.5,3.55,16.65,407.5,84.11,47.12
2018,5,17,17,0,668.0,83.0,3.5,16.2,357.0,52.8,41.14
2018,5,17,17,15,625.5,78.0,3.45,15.75,306.5,51.59,40.27
2018,5,17,17,30,583.0,73.0,3.4,15.3,256.0,50.29,39.25
2018,5,17,17,45,523.0,66.5,3.3,14.8,208.0,47.64,36.92
2018,5,17,18,0,463.0,60.0,3.2,14.3,160.0,44.89,34.33
2018,5,17,18,15,371.5,50.5,3.15,14.0,117.5,39.22,28.9
2018,5,17,18,30,280.0,41.0,3.1,13.7,75.0,31.83,21.58
2018,5,17,18,45,169.5,26.5,3.0,13.4,44.5,20.91,7.17
2018,5,17,19,0,59.0,12.0,2.9,13.1,14.0,11.44,0.0
2018,5,17,19,15,29.5,6.0,2.85,13.0,7.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,18,4,45,1.5,1.5,2.3,12.15,1.5,0.0,0.0
2018,5,18,5,0,3.0,3.0,2.3,12.2,3.0,4.02,0.0
2018,5,18,5,15,1.5,7.0,2.35,12.3,7.0,7.13,0.0
2018,5,18,5,30,0.0,11.0,2.4,12.4,11.0,10.19,2.26
2018,5,18,5,45,0.0,18.5,2.45,12.55,18.5,17.15,8.75
2018,5,18,6,0,0.0,26.0,2.5,12.7,26.0,24.11,14.96
2018,5,18,6,15,0.0,35.5,2.55,12.95,35.5,32.95,22.7
2018,5,18,6,30,0.0,45.0,2.6,13.2,45.0,41.8,30.36
2018,5,18,6,45,0.0,69.0,2.6,13.45,69.0,64.41,49.64
2018,5,18,7,0,0.0,93.0,2.6,13.7,93.0,88.59,69.95
2018,5,18,7,15,1.5,119.5,2.6,13.95,120.0,116.64,93.22
2018,5,18,7,30,3.0,146.0,2.6,14.2,147.0,144.73,116.14
2018,5,18,7,45,2.5,151.5,2.55,14.45,152.5,148.73,118.84
2018,5,18,8,0,2.0,157.0,2.5,14.7,158.0,152.93,121.73
2018,5,18,8,15,5.0,177.0,2.5,15.1,180.0,175.3,139.45
2018,5,18,8,30,8.0,197.0,2.5,15.5,202.0,197.71,156.92
2018,5,18,8,45,13.0,224.0,2.45,15.9,233.0,229.19,181.45
2018,5,18,9,0,18.0,251.0,2.4,16.3,264.0,260.67,205.57
2018,5,18,9,15,35.5,295.0,2.4,16.7,322.5,335.05,262.95
2018,5,18,9,30,53.0,339.0,2.4,17.1,381.0,397.36,309.63
2018,5,18,9,45,171.5,350.0,2.4,17.55,493.5,535.27,415.11
2018,5,18,10,0,290.0,361.0,2.4,18.0,606.0,672.27,515.01
2018,5,18,10,15,568.0,253.5,2.4,18.3,753.0,842.19,639.98
2018,5,18,10,30,846.0,146.0,2.4,18.6,900.0,981.72,732.94
2018,5,18,10,45,866.5,138.0,2.45,18.9,925.0,984.57,732.37
2018,5,18,11,0,887.0,130.0,2.5,19.2,950.0,984.31,731.28
2018,5,18,11,15,857.5,152.0,2.55,19.4,953.0,962.68,716.43
2018,5,18,11,30,828.0,174.0,2.6,19.6,956.0,946.07,705.17
2018,5,18,11,45,796.5,197.0,2.65,19.75,952.5,918.74,686.85
2018,5,18,12,0,765.0,220.0,2.7,19.9,949.0,893.23,669.81
2018,5,18,12,15,817.5,183.5,2.8,19.95,960.5,876.4,659.24
2018,5,18,12,30,870.0,147.0,2.9,20.0,972.0,855.16,645.54
2018,5,18,12,45,856.0,152.5,2.95,20.0,957.0,818.86,621.19
2018,5,18,13,0,842.0,158.0,3.0,20.0,942.0,783.2,597.21
2018,5,18,13,15,816.5,168.0,3.05,19.85,916.5,739.6,566.57
2018,5,18,13,30,791.0,178.0,3.1,19.7,891.0,696.01,534.73
2018,5,18,13,45,678.5,234.0,3.1,19.6,833.5,634.69,487.72
2018,5,18,14,0,566.0,290.0,3.1,19.5,776.0,583.39,447.71
2018,5,18,14,15,610.0,257.5,3.1,19.25,764.5,549.17,422.27
2018,5,18,14,30,654.0,225.0,3.1,19.0,753.0,512.14,393.51
2018,5,18,14,45,650.0,213.0,3.1,18.8,717.0,465.8,356.46
2018,5,18,15,0,646.0,201.0,3.1,18.6,681.0,419.42,318.46
2018,5,18,15,15,667.5,177.5,3.1,18.6,648.5,372.82,278.76
2018,5,18,15,30,689.0,154.0,3.1,18.6,616.0,324.06,236.23
2018,5,18,15,45,718.0,132.5,3.15,17.9,584.0,276.74,194.29
2018,5,18,16,0,747.0,111.0,3.2,17.2,552.0,232.06,154.07
2018,5,18,16,15,727.5,106.0,3.2,16.7,505.0,179.45,110.68
2018,5,18,16,30,708.0,101.0,3.2,16.2,458.0,134.34,77.28
2018,5,18,16,45,675.5,97.0,3.25,15.7,408.0,91.75,53.55
2018,5,18,17,0,643.0,93.0,3.3,15.2,358.0,60.0,47.66
2018,5,18,17,15,601.5,86.5,3.25,14.75,307.5,57.99,46.11
2018,5,18,17,30,560.0,80.0,3.2,14.3,257.0,55.81,44.32
2018,5,18,17,45,500.5,71.5,3.2,13.85,208.5,51.73,40.71
2018,5,18,18,0,441.0,63.0,3.2,13.4,160.0,47.4,36.7
2018,5,18,18,15,351.5,53.5,3.15,13.15,118.0,40.61,30.26
2018,5,18,18,30,262.0,44.0,3.1,12.9,76.0,34.19,23.75
2018,5,18,18,45,157.5,28.5,3.0,12.65,45.5,22.51,9.03
2018,5,18,19,0,53.0,13.0,2.9,12.4,15.0,12.39,0.0
2018,5,18,19,15,26.5,6.5,2.9,12.35,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,19,4,45,4.0,3.0,3.3,11.85,3.0,0.0,0.0
2018,5,19,5,0,8.0,6.0,3.3,11.8,6.0,8.83,0.0
2018,5,19,5,15,66.0,21.0,3.3,11.85,27.0,63.27,0.0
2018,5,19,5,30,124.0,36.0,3.3,11.9,48.0,121.08,89.12
2018,5,19,5,45,208.0,51.5,3.35,11.95,85.5,197.99,160.53
2018,5,19,6,0,292.0,67.0,3.4,12.0,123.0,272.95,227.14
2018,5,19,6,15,251.0,84.0,3.4,12.1,142.5,267.94,225.19
2018,5,19,6,30,210.0,101.0,3.4,12.2,162.0,269.95,227.41
2018,5,19,6,45,183.0,127.0,3.4,12.3,187.5,277.84,233.63
2018,5,19,7,0,156.0,153.0,3.4,12.4,213.0,293.67,245.55
2018,5,19,7,15,160.0,174.5,3.4,12.7,244.0,324.95,270.26
2018,5,19,7,30,164.0,196.0,3.4,13.0,275.0,355.85,294.07
2018,5,19,7,45,221.5,213.5,3.45,13.35,332.5,426.42,350.54
2018,5,19,8,0,279.0,231.0,3.5,13.7,390.0,513.68,418.23
2018,5,19,8,15,391.0,223.5,3.5,14.0,466.5,623.2,502.73
2018,5,19,8,30,503.0,216.0,3.5,14.3,543.0,723.63,577.94
2018,5,19,8,45,617.5,189.5,3.5,14.6,618.5,813.97,643.8
2018,5,19,9,0,732.0,163.0,3.5,14.9,694.0,900.95,703.2
2018,5,19,9,15,783.0,150.5,3.55,15.25,746.0,937.55,726.14
2018,5,19,9,30,834.0,138.0,3.6,15.6,798.0,978.45,752.28
2018,5,19,9,45,847.0,137.5,3.6,16.0,832.0,993.11,759.63
2018,5,19,10,0,860.0,137.0,3.6,16.4,866.0,996.24,759.38
2018,5,19,10,15,867.5,138.5,3.6,16.65,893.5,1002.0,761.59
2018,5,19,10,30,875.0,140.0,3.6,16.9,921.0,1004.7,761.82
2018,5,19,10,45,880.5,141.0,3.65,17.15,941.5,1001.86,758.8
2018,5,19,11,0,886.0,142.0,3.7,17.4,962.0,995.94,753.85
2018,5,19,11,15,886.0,144.5,3.7,17.5,973.5,983.19,744.49
2018,5,19,11,30,886.0,147.0,3.7,17.6,985.0,967.54,733.3
2018,5,19,11,45,883.0,150.0,3.75,17.7,989.0,946.82,719.07
2018,5,19,12,0,880.0,153.0,3.8,17.8,993.0,923.56,703.14
2018,5,19,12,15,877.5,154.0,3.85,17.75,989.5,896.54,685.0
2018,5,19,12,30,875.0,155.0,3.9,17.7,986.0,867.31,665.28
2018,5,19,12,45,870.0,156.5,3.95,17.6,975.0,834.44,643.02
2018,5,19,13,0,865.0,158.0,4.0,17.5,964.0,801.71,620.74
2018,5,19,13,15,861.5,157.0,4.0,17.4,947.0,763.4,593.53
2018,5,19,13,30,858.0,156.0,4.0,17.3,930.0,723.55,563.84
2018,5,19,13,45,852.5,154.0,4.05,17.15,905.5,680.17,531.22
2018,5,19,14,0,847.0,152.0,4.1,17.0,881.0,635.77,497.06
2018,5,19,14,15,837.0,150.5,4.1,16.8,849.0,588.47,459.81
2018,5,19,14,30,827.0,149.0,4.1,16.6,817.0,540.91,421.42
2018,5,19,14,45,813.5,147.0,4.15,16.4,779.0,491.3,380.54
2018,5,19,15,0,800.0,145.0,4.2,16.2,741.0,442.19,339.07
2018,5,19,15,15,784.5,142.0,4.2,16.2,698.5,392.27,295.72
2018,5,19,15,30,769.0,139.0,4.2,16.2,656.0,338.0,248.33
2018,5,19,15,45,744.5,136.5,4.15,15.7,608.0,288.11,204.75
2018,5,19,16,0,720.0,134.0,4.1,15.2,560.0,240.67,163.65
2018,5,19,16,15,685.0,132.0,4.05,14.9,509.5,194.67,125.89
2018,5,19,16,30,650.0,130.0,4.0,14.6,459.0,152.6,95.1
2018,5,19,16,45,607.5,125.5,3.95,14.3,407.0,112.28,72.26
2018,5,19,17,0,565.0,121.0,3.9,14.0,355.0,81.79,67.15
2018,5,19,17,15,497.0,114.0,3.85,13.6,299.5,79.1,65.07
2018,5,19,17,30,429.0,107.0,3.8,13.2,244.0,76.15,62.64
2018,5,19,17,45,267.5,81.0,3.75,12.8,161.0,58.38,46.82
2018,5,19,18,0,106.0,55.0,3.7,12.4,78.0,43.93,33.77
2018,5,19,18,15,76.0,40.5,3.6,12.15,55.0,35.32,25.73
2018,5,19,18,30,46.0,26.0,3.5,11.9,32.0,23.18,14.43
2018,5,19,18,45,26.5,17.0,3.35,11.65,20.0,15.32,4.87
2018,5,19,19,0,7.0,8.0,3.2,11.4,8.0,7.63,0.0
2018,5,19,19,15,3.5,4.0,3.2,11.4,4.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.0,2.95,11.4,1.0,0.0,0.0
2018,5,20,5,0,1.0,2.0,3.0,11.4,2.0,2.3,0.0
2018,5,20,5,15,0.5,6.0,3.05,11.55,6.0,5.77,0.0
2018,5,20,5,30,0.0,10.0,3.1,11.7,10.0,9.26,1.67
2018,5,20,5,45,0.0,15.5,3.1,11.8,15.5,14.36,6.46
2018,5,20,6,0,0.0,21.0,3.1,11.9,21.0,19.46,11.05
2018,5,20,6,15,1.0,40.5,3.15,12.1,41.0,38.23,27.36
2018,5,20,6,30,2.0,60.0,3.2,12.3,61.0,57.12,43.69
2018,5,20,6,45,2.0,79.5,3.2,12.5,80.5,76.76,60.42
2018,5,20,7,0,2.0,99.0,3.2,12.7,100.0,96.36,76.86
2018,5,20,7,15,8.0,127.5,3.2,12.9,131.5,130.18,105.22
2018,5,20,7,30,14.0,156.0,3.2,13.1,163.0,164.34,133.36
2018,5,20,7,45,10.0,163.5,3.25,13.35,168.5,167.65,135.32
2018,5,20,8,0,6.0,171.0,3.3,13.6,174.0,170.92,137.26
2018,5,20,8,15,37.5,220.0,3.25,13.6,244.0,261.45,211.44
2018,5,20,8,30,69.0,269.0,3.2,13.6,314.0,343.86,277.1
2018,5,20,8,45,77.5,294.0,3.2,13.6,348.0,378.1,303.1
2018,5,20,9,0,86.0,319.0,3.2,13.6,382.0,412.05,328.76
2018,5,20,9,15,105.5,346.0,3.2,13.7,427.0,458.44,363.94
2018,5,20,9,30,125.0,373.0,3.2,13.8,472.0,518.04,408.39
2018,5,20,9,45,189.0,386.0,3.2,13.9,543.0,591.44,464.16
2018,5,20,10,0,253.0,399.0,3.2,14.0,614.0,676.87,527.23
2018,5,20,10,15,404.5,350.0,3.25,14.2,706.0,779.38,604.65
2018,5,20,10,30,556.0,301.0,3.3,14.4,798.0,870.73,672.19
2018,5,20,10,45,705.0,227.5,3.35,14.65,871.5,934.18,718.21
2018,5,20,11,0,854.0,154.0,3.4,14.9,945.0,977.71,746.85
2018,5,20,11,15,850.5,158.5,3.45,15.25,955.0,971.57,741.2
2018,5,20,11,30,847.0,163.0,3.5,15.6,965.0,954.55,728.61
2018,5,20,11,45,802.5,193.0,3.5,15.95,956.0,922.02,705.13
2018,5,20,12,0,758.0,223.0,3.5,16.3,947.0,891.57,683.23
2018,5,20,12,15,693.0,263.0,3.6,16.5,923.5,848.0,651.64
2018,5,20,12,30,628.0,303.0,3.7,16.7,900.0,804.49,618.9
2018,5,20,12,45,567.5,335.5,3.75,16.85,870.5,761.89,586.6
2018,5,20,13,0,507.0,368.0,3.8,17.0,841.0,718.91,553.85
2018,5,20,13,15,495.5,361.5,3.8,16.9,816.5,680.24,525.77
2018,5,20,13,30,484.0,355.0,3.8,16.8,792.0,641.7,497.36
2018,5,20,13,45,464.0,349.5,3.85,16.65,759.5,598.8,465.43
2018,5,20,14,0,444.0,344.0,3.9,16.5,727.0,557.01,433.85
2018,5,20,14,15,295.5,355.5,3.9,16.1,606.5,464.28,362.6
2018,5,20,14,30,147.0,367.0,3.9,15.7,486.0,386.57,302.54
2018,5,20,14,45,135.5,345.0,3.9,15.35,451.0,352.78,276.81
2018,5,20,15,0,124.0,323.0,3.9,15.0,416.0,320.35,251.74
2018,5,20,15,15,91.0,294.5,3.9,15.0,360.5,283.79,223.23
2018,5,20,15,30,58.0,266.0,3.9,15.0,305.0,244.05,192.38
2018,5,20,15,45,93.5,262.5,3.8,14.3,320.5,244.09,191.87
2018,5,20,16,0,129.0,259.0,3.7,13.6,336.0,232.2,181.24
2018,5,20,16,15,91.0,213.0,3.65,13.4,265.0,190.99,149.61
2018,5,20,16,30,53.0,167.0,3.6,13.2,194.0,146.33,115.26
2018,5,20,16,45,69.5,153.0,3.5,12.95,184.5,131.54,103.72
2018,5,20,17,0,86.0,139.0,3.4,12.7,175.0,108.8,91.3
2018,5,20,17,15,179.0,124.5,3.35,12.55,186.0,92.25,76.98
2018,5,20,17,30,272.0,110.0,3.3,12.4,197.0,83.24,69.14
2018,5,20,17,45,273.5,92.0,3.25,12.25,166.0,71.02,58.23
2018,5,20,18,0,275.0,74.0,3.2,12.1,135.0,54.79,43.52
2018,5,20,18,15,216.5,60.5,3.15,12.05,101.0,48.24,37.2
2018,5,20,18,30,158.0,47.0,3.1,12.0,67.0,37.89,27.19
2018,5,20,18,45,90.5,30.5,3.05,11.95,41.0,24.99,12.13
2018,5,20,19,0,23.0,14.0,3.0,11.9,15.0,13.34,0.0
2018,5,20,19,15,11.5,7.0,3.0,11.9,7.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,21,4,45,4.5,3.5,1.6,11.8,3.5,0.0,0.0
2018,5,21,5,0,9.0,7.0,1.5,11.8,7.0,10.19,0.0
2018,5,21,5,15,66.5,24.5,1.5,11.95,31.0,70.1,0.0
2018,5,21,5,30,124.0,42.0,1.5,12.1,55.0,131.41,98.22
2018,5,21,5,45,210.0,59.0,1.5,12.25,94.5,200.42,162.02
2018,5,21,6,0,296.0,76.0,1.5,12.4,134.0,287.28,237.03
2018,5,21,6,15,364.5,88.0,1.4,12.65,180.5,355.54,294.99
2018,5,21,6,30,433.0,100.0,1.3,12.9,227.0,429.22,355.11
2018,5,21,6,45,485.0,108.5,1.25,13.2,276.5,491.78,404.19
2018,5,21,7,0,537.0,117.0,1.2,13.5,326.0,557.39,453.7
2018,5,21,7,15,577.0,123.5,1.15,13.95,377.0,619.33,498.03
2018,5,21,7,30,617.0,130.0,1.1,14.4,428.0,677.95,538.11
2018,5,21,7,45,648.5,134.0,1.05,14.85,477.0,727.13,569.53
2018,5,21,8,0,680.0,138.0,1.0,15.3,526.0,776.0,599.87
2018,5,21,8,15,703.5,141.5,0.95,15.95,573.0,816.54,623.18
2018,5,21,8,30,727.0,145.0,0.9,16.6,620.0,855.81,645.1
2018,5,21,8,45,746.5,146.5,0.9,17.2,663.0,887.49,662.49
2018,5,21,9,0,766.0,148.0,0.9,17.8,706.0,912.12,675.13
2018,5,21,9,15,783.0,149.0,1.0,18.35,745.5,937.13,689.99
2018,5,21,9,30,800.0,150.0,1.1,18.9,785.0,959.72,703.22
2018,5,21,9,45,815.5,148.5,1.2,19.45,819.0,975.53,712.12
2018,5,21,10,0,831.0,147.0,1.3,20.0,853.0,988.58,719.38
2018,5,21,10,15,838.5,148.5,1.45,20.4,879.5,994.07,723.11
2018,5,21,10,30,846.0,150.0,1.6,20.8,906.0,996.54,724.97
2018,5,21,10,45,851.5,150.5,1.75,21.15,926.0,984.61,717.75
2018,5,21,11,0,857.0,151.0,1.9,21.5,946.0,978.42,714.32
2018,5,21,11,15,860.5,151.5,2.05,21.7,958.5,967.38,708.05
2018,5,21,11,30,864.0,152.0,2.2,21.9,971.0,953.48,699.88
2018,5,21,11,45,865.5,152.0,2.3,22.1,976.0,934.52,687.85
2018,5,21,12,0,867.0,152.0,2.4,22.3,981.0,912.96,674.11
2018,5,21,12,15,863.0,153.5,2.5,22.25,977.0,885.54,657.04
2018,5,21,12,30,859.0,155.0,2.6,22.2,973.0,856.03,638.44
2018,5,21,12,45,852.0,157.0,2.7,22.2,961.0,822.6,616.86
2018,5,21,13,0,845.0,159.0,2.8,22.2,949.0,789.59,595.36
2018,5,21,13,15,841.0,158.0,2.9,22.05,931.5,751.75,570.02
2018,5,21,13,30,837.0,157.0,3.0,21.9,914.0,712.46,542.27
2018,5,21,13,45,831.0,154.5,3.05,21.7,889.0,669.3,510.96
2018,5,21,14,0,825.0,152.0,3.1,21.5,864.0,625.2,478.18
2018,5,21,14,15,816.5,149.0,3.15,21.25,832.5,578.54,442.73
2018,5,21,14,30,808.0,146.0,3.2,21.0,801.0,531.53,406.02
2018,5,21,14,45,797.0,142.5,3.25,20.75,764.0,482.81,366.98
2018,5,21,15,0,786.0,139.0,3.3,20.5,727.0,434.37,327.06
2018,5,21,15,15,771.0,136.0,3.3,20.5,685.5,385.4,285.45
2018,5,21,15,30,756.0,133.0,3.3,20.5,644.0,337.51,243.99
2018,5,21,15,45,738.0,128.5,3.3,19.65,598.5,283.31,198.11
2018,5,21,16,0,720.0,124.0,3.3,18.8,553.0,236.02,157.77
2018,5,21,16,15,698.0,118.0,3.3,18.2,504.5,188.9,119.01
2018,5,21,16,30,676.0,112.0,3.3,17.6,456.0,144.28,85.65
2018,5,21,16,45,645.0,106.0,3.3,17.0,406.0,101.82,60.55
2018,5,21,17,0,614.0,100.0,3.3,16.4,356.0,64.8,51.62
2018,5,21,17,15,570.0,93.0,3.3,15.75,306.0,62.63,50.01
2018,5,21,17,30,526.0,86.0,3.3,15.1,256.0,60.28,48.14
2018,5,21,17,45,466.0,77.5,3.3,14.45,208.5,56.42,44.8
2018,5,21,18,0,406.0,69.0,3.3,13.8,161.0,51.13,40.0
2018,5,21,18,15,319.5,58.0,3.25,13.35,119.0,43.92,33.23
2018,5,21,18,30,233.0,47.0,3.2,12.9,77.0,36.4,25.86
2018,5,21,18,45,141.0,31.0,3.2,12.45,47.0,24.41,12.22
2018,5,21,19,0,49.0,15.0,3.2,12.0,17.0,14.3,0.0
2018,5,21,19,15,24.5,7.5,3.2,11.95,8.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,22,4,45,9.5,3.5,2.5,11.65,3.5,0.0,0.0
2018,5,22,5,0,19.0,7.0,2.5,11.7,7.0,14.12,0.0
2018,5,22,5,15,92.0,21.0,2.55,11.85,29.5,74.96,1.66
2018,5,22,5,30,165.0,35.0,2.6,12.0,52.0,148.8,112.74
2018,5,22,5,45,174.5,38.0,2.6,12.15,65.0,160.19,129.65
2018,5,22,6,0,184.0,41.0,2.6,12.3,78.0,174.05,144.4
2018,5,22,6,15,108.0,41.5,2.6,12.55,64.5,121.34,100.44
2018,5,22,6,30,32.0,42.0,2.6,12.8,51.0,67.29,53.14
2018,5,22,6,45,16.5,67.0,2.6,13.0,71.5,77.89,61.74
2018,5,22,7,0,1.0,92.0,2.6,13.2,92.0,88.13,69.69
2018,5,22,7,15,8.5,127.5,2.6,13.5,131.5,130.47,105.17
2018,5,22,7,30,16.0,163.0,2.6,13.8,171.0,173.49,140.48
2018,5,22,7,45,32.0,191.5,2.55,14.15,209.0,227.71,184.47
2018,5,22,8,0,48.0,220.0,2.5,14.5,247.0,272.52,219.96
2018,5,22,8,15,50.5,240.5,2.55,14.95,271.5,296.36,237.75
2018,5,22,8,30,53.0,261.0,2.6,15.4,296.0,319.99,255.21
2018,5,22,8,45,61.0,286.5,2.6,15.85,329.0,354.12,280.74
2018,5,22,9,0,69.0,312.0,2.6,16.3,362.0,388.0,305.65
2018,5,22,9,15,72.5,334.0,2.65,16.65,389.0,413.33,323.77
2018,5,22,9,30,76.0,356.0,2.7,17.0,416.0,438.19,341.41
2018,5,22,9,45,107.0,380.0,2.75,17.35,468.5,491.64,381.22
2018,5,22,10,0,138.0,404.0,2.8,17.7,521.0,557.11,428.87
2018,5,22,10,15,181.0,419.5,2.85,17.95,578.5,611.28,468.22
2018,5,22,10,30,224.0,435.0,2.9,18.2,636.0,664.2,506.13
2018,5,22,10,45,387.0,372.0,2.95,18.45,728.0,770.04,585.01
2018,5,22,11,0,550.0,309.0,3.0,18.7,820.0,854.08,646.64
2018,5,22,11,15,717.5,221.0,3.05,18.75,896.5,913.9,690.42
2018,5,22,11,30,885.0,133.0,3.1,18.8,973.0,955.83,718.31
2018,5,22,11,45,886.5,133.5,3.15,18.85,978.5,937.24,705.38
2018,5,22,12,0,888.0,134.0,3.2,18.9,984.0,915.97,691.2
2018,5,22,12,15,886.0,135.0,3.25,18.85,981.0,889.57,673.77
2018,5,22,12,30,884.0,136.0,3.3,18.8,978.0,860.91,654.74
2018,5,22,12,45,879.0,137.0,3.35,18.7,967.0,827.7,632.56
2018,5,22,13,0,874.0,138.0,3.4,18.6,956.0,792.68,608.96
2018,5,22,13,15,869.5,137.5,3.4,18.5,938.5,755.06,583.09
2018,5,22,13,30,865.0,137.0,3.4,18.4,921.0,715.91,554.43
2018,5,22,13,45,858.5,136.0,3.4,18.25,896.5,673.67,522.77
2018,5,22,14,0,852.0,135.0,3.4,18.1,872.0,630.39,489.63
2018,5,22,14,15,844.0,133.0,3.4,17.9,841.0,584.58,453.89
2018,5,22,14,30,836.0,131.0,3.4,17.7,810.0,534.46,414.06
2018,5,22,14,45,825.5,129.0,3.4,17.5,774.0,486.02,374.37
2018,5,22,15,0,815.0,127.0,3.4,17.3,738.0,437.75,333.73
2018,5,22,15,15,801.0,124.0,3.4,17.3,696.0,387.76,290.62
2018,5,22,15,30,787.0,121.0,3.4,17.3,654.0,338.71,247.5
2018,5,22,15,45,769.0,117.5,3.35,16.85,608.5,289.34,204.25
2018,5,22,16,0,751.0,114.0,3.3,16.4,563.0,241.71,162.72
2018,5,22,16,15,727.0,110.0,3.3,16.05,514.0,188.89,118.77
2018,5,22,16,30,703.0,106.0,3.3,15.7,465.0,144.11,84.83
2018,5,22,16,45,671.0,101.5,3.25,15.35,415.0,101.33,59.19
2018,5,22,17,0,639.0,97.0,3.2,15.0,365.0,62.47,49.85
2018,5,22,17,15,596.0,91.0,3.15,14.6,314.5,60.98,48.78
2018,5,22,17,30,553.0,85.0,3.1,14.2,264.0,59.37,47.51
2018,5,22,17,45,493.0,76.5,3.05,13.8,215.5,55.46,44.06
2018,5,22,18,0,433.0,68.0,3.0,13.4,167.0,51.31,40.24
2018,5,22,18,15,348.0,57.0,2.9,13.1,124.0,43.11,32.58
2018,5,22,18,30,263.0,46.0,2.8,12.8,81.0,35.56,25.22
2018,5,22,18,45,163.5,31.5,2.7,12.5,50.0,24.79,12.96
2018,5,22,19,0,64.0,17.0,2.6,12.2,19.0,16.2,0.0
2018,5,22,19,15,32.0,8.5,2.6,12.15,9.5,8.1,0.0
2018,5,22,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,1.75,11.75,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,1.8,11.8,2.0,1.91,0.0
2018,5,23,5,15,0.0,5.5,1.85,11.95,5.5,5.09,0.0
2018,5,23,5,30,0.0,9.0,1.9,12.1,9.0,8.33,1.04
2018,5,23,5,45,0.0,14.5,1.95,12.2,14.5,13.43,5.71
2018,5,23,6,0,0.0,20.0,2.0,12.3,20.0,18.54,10.26
2018,5,23,6,15,0.0,27.0,2.05,12.55,27.0,25.04,15.97
2018,5,23,6,30,0.0,34.0,2.1,12.8,34.0,31.55,21.62
2018,5,23,6,45,2.5,57.0,2.1,13.0,58.0,54.75,41.56
2018,5,23,7,0,5.0,80.0,2.1,13.2,82.0,78.66,61.83
2018,5,23,7,15,15.0,118.0,2.15,13.5,125.0,125.33,101.11
2018,5,23,7,30,25.0,156.0,2.2,13.8,168.0,182.49,148.14
2018,5,23,7,45,17.5,169.5,2.25,14.1,178.5,180.25,145.24
2018,5,23,8,0,10.0,183.0,2.3,14.4,189.0,186.92,149.71
2018,5,23,8,15,9.5,192.0,2.4,14.7,198.0,194.75,155.4
2018,5,23,8,30,9.0,201.0,2.5,15.0,207.0,202.62,161.09
2018,5,23,8,45,22.5,243.5,2.55,15.35,259.5,258.16,205.13
2018,5,23,9,0,36.0,286.0,2.6,15.7,312.0,327.72,259.01
2018,5,23,9,15,35.0,299.5,2.7,16.1,326.0,339.32,266.78
