Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,9,30,34.0,313.0,2.8,16.5,340.0,350.69,274.56
2018,5,23,9,45,44.0,339.5,2.85,16.95,376.0,386.41,301.15
2018,5,23,10,0,54.0,366.0,2.9,17.4,412.0,421.63,326.92
2018,5,23,10,15,67.5,393.0,2.95,17.65,452.5,460.16,355.24
2018,5,23,10,30,81.0,420.0,3.0,17.9,493.0,497.85,382.6
2018,5,23,10,45,96.5,435.0,3.05,18.15,523.5,524.16,401.54
2018,5,23,11,0,112.0,450.0,3.1,18.4,554.0,558.43,426.1
2018,5,23,11,15,142.0,460.0,3.15,18.55,593.5,590.15,449.38
2018,5,23,11,30,172.0,470.0,3.2,18.7,633.0,620.06,471.18
2018,5,23,11,45,167.5,474.0,3.2,18.85,633.5,610.81,463.67
2018,5,23,12,0,163.0,478.0,3.2,19.0,634.0,601.03,456.07
2018,5,23,12,15,297.5,425.5,3.2,19.0,709.5,659.68,502.26
2018,5,23,12,30,432.0,373.0,3.2,19.0,785.0,709.43,540.79
2018,5,23,12,45,651.5,256.0,3.2,19.05,870.0,758.06,580.38
2018,5,23,13,0,871.0,139.0,3.2,19.1,955.0,792.3,607.02
2018,5,23,13,15,890.0,126.0,3.2,19.05,946.5,761.16,585.25
2018,5,23,13,30,909.0,113.0,3.2,19.0,938.0,726.77,560.95
2018,5,23,13,45,906.0,111.0,3.2,18.95,914.5,684.39,529.15
2018,5,23,14,0,903.0,109.0,3.2,18.9,891.0,640.59,495.63
2018,5,23,14,15,896.5,107.5,3.2,18.75,860.5,594.01,459.35
2018,5,23,14,30,890.0,106.0,3.2,18.6,830.0,546.67,421.52
2018,5,23,14,45,881.5,103.5,3.2,18.5,793.0,497.01,380.83
2018,5,23,15,0,873.0,101.0,3.2,18.4,756.0,447.19,338.88
2018,5,23,15,15,860.5,98.5,3.2,18.4,714.0,395.94,294.73
2018,5,23,15,30,848.0,96.0,3.2,18.4,672.0,345.32,250.22
2018,5,23,15,45,832.5,93.5,3.2,17.9,626.0,294.73,205.82
2018,5,23,16,0,817.0,91.0,3.2,17.4,580.0,238.57,157.2
2018,5,23,16,15,796.5,87.5,3.15,17.05,531.0,189.08,115.51
2018,5,23,16,30,776.0,84.0,3.1,16.7,482.0,141.87,79.4
2018,5,23,16,45,748.0,80.5,3.05,16.3,431.0,96.69,52.15
2018,5,23,17,0,720.0,77.0,3.0,15.9,380.0,54.86,42.96
2018,5,23,17,15,681.5,72.5,2.95,15.45,329.0,47.03,36.26
2018,5,23,17,30,643.0,68.0,2.9,15.0,278.0,45.86,35.36
2018,5,23,17,45,587.5,62.5,2.85,14.5,228.5,43.78,33.55
2018,5,23,18,0,532.0,57.0,2.8,14.0,179.0,41.61,31.54
2018,5,23,18,15,447.0,49.0,2.7,13.55,134.0,37.12,27.26
2018,5,23,18,30,362.0,41.0,2.6,13.1,89.0,32.44,22.54
2018,5,23,18,45,230.0,28.5,2.5,12.65,54.5,23.08,12.03
2018,5,23,19,0,98.0,16.0,2.4,12.2,20.0,15.25,0.0
2018,5,23,19,15,49.0,8.0,2.4,12.05,10.0,7.63,0.0
2018,5,23,19,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,24,4,45,6.5,2.5,1.65,10.9,2.5,0.0,0.0
2018,5,24,5,0,13.0,5.0,1.7,11.0,5.0,9.89,0.0
2018,5,24,5,15,40.5,15.0,1.7,11.25,18.5,41.95,5.37
2018,5,24,5,30,68.0,25.0,1.7,11.5,32.0,72.95,53.48
2018,5,24,5,45,204.5,41.0,1.7,11.8,79.0,180.78,147.18
2018,5,24,6,0,341.0,57.0,1.7,12.1,126.0,288.43,239.8
2018,5,24,6,15,170.5,52.0,1.65,12.45,86.5,186.76,155.88
2018,5,24,6,30,0.0,47.0,1.6,12.8,47.0,43.66,31.92
2018,5,24,6,45,0.0,48.5,1.55,13.2,48.5,45.06,33.15
2018,5,24,7,0,0.0,50.0,1.5,13.6,50.0,46.46,34.21
2018,5,24,7,15,0.0,64.5,1.5,14.1,64.5,60.0,45.5
2018,5,24,7,30,0.0,79.0,1.5,14.6,79.0,73.55,56.61
2018,5,24,7,45,0.5,86.5,1.5,15.05,87.0,81.0,62.51
2018,5,24,8,0,1.0,94.0,1.5,15.5,95.0,88.61,68.49
2018,5,24,8,15,0.5,106.0,1.5,15.95,106.5,99.8,77.3
2018,5,24,8,30,0.0,118.0,1.5,16.4,118.0,110.95,85.98
2018,5,24,8,45,6.0,171.0,1.55,16.85,175.5,168.72,132.3
2018,5,24,9,0,12.0,224.0,1.6,17.3,233.0,227.25,177.98
2018,5,24,9,15,13.5,239.0,1.65,17.65,249.5,243.1,189.57
2018,5,24,9,30,15.0,254.0,1.7,18.0,266.0,258.88,201.17
2018,5,24,9,45,20.5,276.0,1.75,18.4,293.0,285.48,221.1
2018,5,24,10,0,26.0,298.0,1.8,18.8,320.0,322.85,248.89
2018,5,24,10,15,34.0,323.0,1.9,19.1,353.0,354.51,272.3
2018,5,24,10,30,42.0,348.0,2.0,19.4,386.0,385.57,295.05
2018,5,24,10,45,32.0,324.5,2.05,19.7,353.5,349.45,267.19
2018,5,24,11,0,22.0,301.0,2.1,20.0,321.0,314.07,240.06
2018,5,24,11,15,12.5,227.0,2.2,20.15,238.5,225.83,172.77
2018,5,24,11,30,3.0,153.0,2.3,20.3,156.0,146.4,110.99
2018,5,24,11,45,2.0,136.0,2.35,20.4,138.0,129.3,97.61
2018,5,24,12,0,1.0,119.0,2.4,20.5,120.0,112.31,84.19
2018,5,24,12,15,9.5,191.0,2.5,20.35,200.0,186.78,142.89
2018,5,24,12,30,18.0,263.0,2.6,20.2,280.0,261.08,200.27
2018,5,24,12,45,30.0,325.0,2.7,20.05,353.0,325.32,249.25
2018,5,24,13,0,42.0,387.0,2.8,19.9,426.0,386.91,295.61
2018,5,24,13,15,42.5,378.0,2.95,19.45,417.0,374.74,287.11
2018,5,24,13,30,43.0,369.0,3.1,19.0,408.0,362.64,278.88
2018,5,24,13,45,39.5,359.0,3.2,18.6,394.0,347.15,267.81
2018,5,24,14,0,36.0,349.0,3.3,18.2,380.0,332.03,256.98
2018,5,24,14,15,29.5,322.0,3.35,17.7,347.0,301.47,234.24
2018,5,24,14,30,23.0,295.0,3.4,17.2,314.0,278.23,217.01
2018,5,24,14,45,19.0,268.0,3.45,16.75,283.0,250.75,196.25
2018,5,24,15,0,15.0,241.0,3.5,16.3,252.0,223.85,175.75
2018,5,24,15,15,17.0,229.5,3.5,16.3,241.5,212.86,167.33
2018,5,24,15,30,19.0,218.0,3.5,16.3,231.0,201.67,158.65
2018,5,24,15,45,17.5,201.0,3.45,15.65,212.5,184.8,145.81
2018,5,24,16,0,16.0,184.0,3.4,15.0,194.0,168.17,133.05
2018,5,24,16,15,27.5,165.0,3.3,14.85,180.0,146.56,115.31
2018,5,24,16,30,39.0,146.0,3.2,14.7,166.0,130.01,101.66
2018,5,24,16,45,33.0,144.0,3.15,14.5,159.5,124.05,97.77
2018,5,24,17,0,27.0,142.0,3.1,14.3,153.0,118.02,98.75
2018,5,24,17,15,54.5,128.5,3.0,14.1,147.5,107.18,89.59
2018,5,24,17,30,82.0,115.0,2.9,13.9,142.0,91.55,76.04
2018,5,24,17,45,80.0,91.0,2.8,13.7,113.5,74.23,60.76
2018,5,24,18,0,78.0,67.0,2.7,13.5,85.0,56.23,44.61
2018,5,24,18,15,64.5,50.5,2.6,13.3,63.0,43.16,32.65
2018,5,24,18,30,51.0,34.0,2.5,13.1,41.0,29.73,20.23
2018,5,24,18,45,31.5,21.5,2.4,12.9,25.5,19.14,9.26
2018,5,24,19,0,12.0,9.0,2.3,12.7,10.0,8.58,0.0
2018,5,24,19,15,6.0,4.5,2.25,12.65,5.0,4.29,0.0
2018,5,24,19,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,25,4,45,5.0,4.0,1.35,11.9,4.0,0.0,0.0
2018,5,25,5,0,10.0,8.0,1.4,12.0,8.0,11.57,0.0
2018,5,25,5,15,51.5,23.0,1.5,12.15,28.0,55.03,12.13
2018,5,25,5,30,93.0,38.0,1.6,12.3,48.0,107.45,81.04
2018,5,25,5,45,103.0,56.0,1.7,12.5,72.5,128.59,102.95
2018,5,25,6,0,113.0,74.0,1.8,12.7,97.0,158.52,130.04
2018,5,25,6,15,77.5,76.5,1.8,13.0,94.5,139.13,114.33
2018,5,25,6,30,42.0,79.0,1.8,13.3,92.0,109.41,88.9
2018,5,25,6,45,21.0,77.0,1.85,13.6,83.5,92.12,73.7
2018,5,25,7,0,0.0,75.0,1.9,13.9,75.0,69.83,53.96
2018,5,25,7,15,13.5,124.0,1.9,14.3,130.5,130.5,105.0
2018,5,25,7,30,27.0,173.0,1.9,14.7,186.0,203.9,164.96
2018,5,25,7,45,57.0,209.5,1.95,15.05,241.0,269.82,217.96
2018,5,25,8,0,87.0,246.0,2.0,15.4,296.0,336.91,270.55
2018,5,25,8,15,102.5,269.0,2.0,15.7,333.0,375.93,299.83
2018,5,25,8,30,118.0,292.0,2.0,16.0,370.0,429.2,339.44
2018,5,25,8,45,133.0,310.0,2.05,16.3,403.0,462.32,363.39
2018,5,25,9,0,148.0,328.0,2.1,16.6,436.0,495.3,387.08
2018,5,25,9,15,111.5,343.0,2.15,16.85,427.0,474.82,369.23
2018,5,25,9,30,75.0,358.0,2.2,17.1,418.0,439.39,340.68
2018,5,25,9,45,55.5,343.5,2.25,17.35,389.0,401.97,311.47
2018,5,25,10,0,36.0,329.0,2.3,17.6,360.0,365.01,282.47
2018,5,25,10,15,27.5,307.0,2.35,17.75,331.0,331.65,256.67
2018,5,25,10,30,19.0,285.0,2.4,17.9,302.0,290.25,224.59
2018,5,25,10,45,17.0,273.0,2.45,18.05,288.5,275.75,213.27
2018,5,25,11,0,15.0,261.0,2.5,18.2,275.0,261.44,202.01
2018,5,25,11,15,25.0,321.5,2.6,18.15,345.0,334.91,258.35
2018,5,25,11,30,35.0,382.0,2.7,18.1,415.0,400.53,307.58
2018,5,25,11,45,27.0,344.5,2.75,18.1,370.0,353.63,271.94
2018,5,25,12,0,19.0,307.0,2.8,18.1,325.0,304.67,234.81
2018,5,25,12,15,25.5,308.0,2.85,18.1,332.5,311.89,240.75
2018,5,25,12,30,32.0,309.0,2.9,18.1,340.0,315.42,243.69
2018,5,25,12,45,49.5,322.5,2.95,18.1,369.5,338.68,261.96
2018,5,25,13,0,67.0,336.0,3.0,18.1,399.0,360.33,278.81
2018,5,25,13,15,57.5,320.5,3.0,18.05,374.0,334.79,259.23
2018,5,25,13,30,48.0,305.0,3.0,18.0,349.0,310.17,240.43
2018,5,25,13,45,38.0,261.5,3.0,17.95,295.5,261.69,203.22
2018,5,25,14,0,28.0,218.0,3.0,17.9,242.0,214.5,166.62
2018,5,25,14,15,17.5,204.0,3.0,17.8,219.0,194.07,150.69
2018,5,25,14,30,7.0,190.0,3.0,17.7,196.0,178.2,138.31
2018,5,25,14,45,8.0,198.0,3.0,17.6,204.5,184.91,143.92
2018,5,25,15,0,9.0,206.0,3.0,17.5,213.0,191.27,149.23
2018,5,25,15,15,21.5,221.5,3.0,17.5,236.5,201.88,157.71
2018,5,25,15,30,34.0,237.0,3.0,17.5,260.0,215.12,168.12
2018,5,25,15,45,102.5,241.0,2.9,17.25,304.0,224.9,174.04
2018,5,25,16,0,171.0,245.0,2.8,17.0,348.0,233.52,178.14
2018,5,25,16,15,177.5,228.5,2.7,16.85,327.5,210.09,158.96
2018,5,25,16,30,184.0,212.0,2.6,16.7,307.0,186.1,140.1
2018,5,25,16,45,228.0,186.0,2.55,16.5,291.5,149.71,111.52
2018,5,25,17,0,272.0,160.0,2.5,16.3,276.0,117.42,97.37
2018,5,25,17,15,310.0,134.0,2.35,16.05,249.5,98.95,81.7
2018,5,25,17,30,348.0,108.0,2.2,15.8,223.0,76.04,61.85
2018,5,25,17,45,314.0,92.0,2.1,15.55,182.5,66.27,53.3
2018,5,25,18,0,280.0,76.0,2.0,15.3,142.0,55.95,44.06
2018,5,25,18,15,254.0,61.0,1.85,14.9,109.5,45.9,34.86
2018,5,25,18,30,228.0,46.0,1.7,14.5,77.0,35.34,25.0
2018,5,25,18,45,150.5,31.5,1.55,14.05,48.5,24.63,13.74
2018,5,25,19,0,73.0,17.0,1.4,13.6,20.0,14.25,0.0
2018,5,25,19,15,36.5,8.5,1.35,13.4,10.0,8.1,0.0
2018,5,25,19,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,26,4,45,1.5,2.5,1.55,12.25,2.5,0.0,0.0
2018,5,26,5,0,3.0,5.0,1.6,12.3,5.0,5.95,0.0
2018,5,26,5,15,25.5,16.5,1.75,12.45,19.0,32.28,6.47
2018,5,26,5,30,48.0,28.0,1.9,12.6,33.0,59.52,42.76
2018,5,26,5,45,37.0,42.0,2.0,12.75,47.0,64.03,48.71
2018,5,26,6,0,26.0,56.0,2.1,12.9,61.0,73.9,57.81
2018,5,26,6,15,13.5,65.5,2.1,13.05,68.0,71.34,55.83
2018,5,26,6,30,1.0,75.0,2.1,13.2,75.0,72.28,56.41
2018,5,26,6,45,1.0,75.0,2.1,13.3,75.0,71.15,55.38
2018,5,26,7,0,1.0,75.0,2.1,13.4,75.0,70.57,54.75
2018,5,26,7,15,0.5,92.5,2.05,13.6,92.5,87.45,68.75
2018,5,26,7,30,0.0,110.0,2.0,13.8,110.0,104.29,82.49
2018,5,26,7,45,0.0,112.5,2.0,14.05,112.5,106.28,83.76
2018,5,26,8,0,0.0,115.0,2.0,14.3,115.0,108.41,85.15
2018,5,26,8,15,0.0,115.5,1.95,14.5,115.5,108.66,85.01
2018,5,26,8,30,0.0,116.0,1.9,14.7,116.0,108.99,84.96
2018,5,26,8,45,0.5,123.0,1.85,14.9,123.5,116.17,90.55
2018,5,26,9,0,1.0,130.0,1.8,15.1,131.0,123.37,96.1
2018,5,26,9,15,1.5,139.5,1.8,15.35,141.0,132.98,103.57
2018,5,26,9,30,2.0,149.0,1.8,15.6,151.0,142.58,110.98
2018,5,26,9,45,7.5,185.5,1.8,15.8,192.0,183.28,143.35
2018,5,26,10,0,13.0,222.0,1.8,16.0,233.0,224.01,175.16
2018,5,26,10,15,34.0,285.0,1.85,16.4,315.0,315.53,246.01
2018,5,26,10,30,55.0,348.0,1.9,16.8,397.0,398.37,308.09
2018,5,26,10,45,151.5,398.5,1.95,17.15,538.5,550.76,422.0
2018,5,26,11,0,248.0,449.0,2.0,17.5,680.0,697.14,526.12
2018,5,26,11,15,326.0,420.5,2.05,17.8,728.5,733.3,551.95
2018,5,26,11,30,404.0,392.0,2.1,18.1,777.0,771.95,579.95
2018,5,26,11,45,608.5,286.0,2.15,18.4,869.0,842.32,633.4
2018,5,26,12,0,813.0,180.0,2.2,18.7,961.0,901.09,674.4
2018,5,26,12,15,841.0,164.5,2.3,18.85,970.5,885.86,664.1
2018,5,26,12,30,869.0,149.0,2.4,19.0,980.0,863.6,649.76
2018,5,26,12,45,876.0,142.5,2.5,19.15,973.0,833.99,630.33
2018,5,26,13,0,883.0,136.0,2.6,19.3,966.0,801.92,609.09
2018,5,26,13,15,880.0,135.5,2.65,19.35,949.5,765.3,584.38
2018,5,26,13,30,877.0,135.0,2.7,19.4,933.0,727.0,557.16
2018,5,26,13,45,872.5,133.5,2.8,19.4,909.5,685.37,526.72
2018,5,26,14,0,868.0,132.0,2.9,19.4,886.0,642.51,494.57
2018,5,26,14,15,860.0,130.5,2.95,19.35,855.5,596.61,459.22
2018,5,26,14,30,852.0,129.0,3.0,19.3,825.0,550.15,422.48
2018,5,26,14,45,841.5,127.0,3.05,19.2,788.5,497.33,380.12
2018,5,26,15,0,831.0,125.0,3.1,19.1,752.0,448.45,339.53
2018,5,26,15,15,817.0,122.5,3.1,19.1,710.5,398.22,296.71
2018,5,26,15,30,803.0,120.0,3.1,19.1,669.0,348.89,253.8
2018,5,26,15,45,783.5,118.0,3.15,18.75,623.0,299.62,210.99
2018,5,26,16,0,764.0,116.0,3.2,18.4,577.0,252.21,169.87
2018,5,26,16,15,735.0,112.5,3.2,18.1,526.0,198.26,125.2
2018,5,26,16,30,706.0,109.0,3.2,17.8,475.0,152.86,90.52
2018,5,26,16,45,671.5,104.0,3.2,17.5,423.0,109.3,63.2
2018,5,26,17,0,637.0,99.0,3.2,17.2,371.0,69.73,55.71
2018,5,26,17,15,595.0,94.5,3.15,16.7,322.5,63.21,50.3
2018,5,26,17,30,553.0,90.0,3.1,16.2,274.0,62.99,50.3
2018,5,26,17,45,485.0,83.0,3.05,15.75,224.0,60.55,48.22
2018,5,26,18,0,417.0,76.0,3.0,15.3,174.0,56.18,44.27
2018,5,26,18,15,335.5,64.5,2.95,14.85,131.5,48.74,37.37
2018,5,26,18,30,254.0,53.0,2.9,14.4,89.0,40.97,29.9
2018,5,26,18,45,157.0,36.5,2.8,13.95,56.0,28.71,17.2
2018,5,26,19,0,60.0,20.0,2.7,13.5,23.0,16.59,0.0
2018,5,26,19,15,30.0,10.0,2.6,13.35,11.5,9.53,0.0
2018,5,26,19,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,27,4,45,16.0,5.0,1.05,11.7,5.5,0.0,0.0
2018,5,27,5,0,32.0,10.0,1.1,11.9,11.0,22.22,0.0
2018,5,27,5,15,121.0,26.0,1.2,12.4,38.0,104.61,37.86
2018,5,27,5,30,210.0,42.0,1.3,12.9,65.0,180.82,139.47
2018,5,27,5,45,302.5,54.0,1.4,13.4,106.0,252.28,204.38
2018,5,27,6,0,395.0,66.0,1.5,13.9,147.0,332.63,273.57
2018,5,27,6,15,462.5,74.0,1.5,14.5,194.5,403.64,332.79
2018,5,27,6,30,530.0,82.0,1.5,15.1,242.0,477.77,392.15
2018,5,27,6,45,580.0,87.0,1.45,15.65,292.5,540.12,439.81
2018,5,27,7,0,630.0,92.0,1.4,16.2,343.0,604.75,486.89
2018,5,27,7,15,657.0,98.5,1.45,16.85,391.5,655.19,521.35
2018,5,27,7,30,684.0,105.0,1.5,17.5,440.0,705.67,554.96
2018,5,27,7,45,687.5,115.5,1.55,18.2,482.5,740.85,576.73
2018,5,27,8,0,691.0,126.0,1.6,18.9,525.0,774.05,596.85
2018,5,27,8,15,739.5,120.5,1.65,19.4,580.0,826.58,630.46
2018,5,27,8,30,788.0,115.0,1.7,19.9,635.0,875.32,660.65
2018,5,27,8,45,813.5,113.5,1.8,20.4,681.5,910.76,682.07
2018,5,27,9,0,839.0,112.0,1.9,20.9,728.0,936.08,696.76
2018,5,27,9,15,850.0,113.5,1.95,21.3,765.5,957.06,708.35
2018,5,27,9,30,861.0,115.0,2.0,21.7,803.0,975.42,718.3
2018,5,27,9,45,871.0,115.5,2.05,22.05,836.0,988.96,725.32
2018,5,27,10,0,881.0,116.0,2.1,22.4,869.0,999.63,730.63
2018,5,27,10,15,887.0,117.0,2.15,22.75,895.0,1003.91,731.93
2018,5,27,10,30,893.0,118.0,2.2,23.1,921.0,1005.12,731.44
2018,5,27,10,45,897.5,118.5,2.25,23.4,940.5,1001.27,727.99
2018,5,27,11,0,902.0,119.0,2.3,23.7,960.0,994.34,722.71
2018,5,27,11,15,904.5,119.0,2.4,23.95,972.0,981.97,714.7
2018,5,27,11,30,907.0,119.0,2.5,24.2,984.0,966.65,704.86
2018,5,27,11,45,907.5,119.5,2.55,24.4,988.5,947.13,691.98
2018,5,27,12,0,908.0,120.0,2.6,24.6,993.0,924.91,677.4
2018,5,27,12,15,907.5,120.0,2.65,24.7,990.5,898.8,660.52
2018,5,27,12,30,907.0,120.0,2.7,24.8,988.0,870.31,642.02
2018,5,27,12,45,904.5,120.0,2.8,24.9,978.0,837.93,621.16
2018,5,27,13,0,902.0,120.0,2.9,25.0,968.0,803.53,598.74
2018,5,27,13,15,898.5,118.5,2.95,25.0,950.5,765.19,573.34
2018,5,27,13,30,895.0,117.0,3.0,25.0,933.0,725.19,546.08
2018,5,27,13,45,889.5,116.0,3.05,25.0,908.5,682.81,515.29
2018,5,27,14,0,884.0,115.0,3.1,25.0,884.0,639.23,482.92
2018,5,27,14,15,877.0,113.0,3.1,24.9,853.5,592.96,447.82
2018,5,27,14,30,870.0,111.0,3.1,24.8,823.0,546.01,411.29
2018,5,27,14,45,860.5,109.5,3.1,24.7,787.0,497.81,372.84
2018,5,27,15,0,851.0,108.0,3.1,24.6,751.0,449.54,333.29
2018,5,27,15,15,838.0,105.5,3.1,24.6,709.5,399.3,291.22
2018,5,27,15,30,825.0,103.0,3.1,24.6,668.0,343.52,244.2
2018,5,27,15,45,809.5,100.0,3.05,24.25,623.0,293.46,201.26
2018,5,27,16,0,794.0,97.0,3.0,23.9,578.0,244.81,159.55
2018,5,27,16,15,774.0,93.5,2.95,23.55,530.0,196.61,119.66
2018,5,27,16,30,754.0,90.0,2.9,23.2,482.0,150.64,84.67
2018,5,27,16,45,726.5,86.0,2.8,22.9,431.5,106.17,57.02
2018,5,27,17,0,699.0,82.0,2.7,22.6,381.0,59.51,37.51
2018,5,27,17,15,660.5,77.0,2.6,22.0,330.5,49.89,37.72
2018,5,27,17,30,622.0,72.0,2.5,21.4,280.0,48.5,36.68
2018,5,27,17,45,568.5,66.0,2.35,20.75,231.5,46.15,34.75
2018,5,27,18,0,515.0,60.0,2.2,20.1,183.0,43.7,32.57
2018,5,27,18,15,434.5,52.0,1.95,19.25,138.5,39.31,28.57
2018,5,27,18,30,354.0,44.0,1.7,18.4,94.0,34.76,24.15
2018,5,27,18,45,239.5,32.5,1.5,17.55,60.5,25.44,14.57
2018,5,27,19,0,125.0,21.0,1.3,16.7,27.0,16.75,0.0
2018,5,27,19,15,62.5,10.5,1.2,16.3,13.5,10.01,0.0
2018,5,27,19,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,4,45,39.0,5.5,1.0,13.25,6.5,0.0,0.0
2018,5,28,5,0,78.0,11.0,1.0,13.4,13.0,41.47,0.0
2018,5,28,5,15,200.0,23.0,1.15,13.95,42.0,136.0,55.23
2018,5,28,5,30,322.0,35.0,1.3,14.5,71.0,226.84,174.92
2018,5,28,5,45,413.0,43.0,1.4,15.1,113.5,300.08,241.64
2018,5,28,6,0,504.0,51.0,1.5,15.7,156.0,381.06,310.85
2018,5,28,6,15,564.0,57.0,1.45,16.4,204.5,447.35,365.39
2018,5,28,6,30,624.0,63.0,1.4,17.1,253.0,517.69,420.49
2018,5,28,6,45,666.0,67.5,1.35,17.8,303.5,576.95,464.08
2018,5,28,7,0,708.0,72.0,1.3,18.5,354.0,634.87,503.8
2018,5,28,7,15,737.5,75.5,1.3,19.4,405.0,686.52,537.41
2018,5,28,7,30,767.0,79.0,1.3,20.3,456.0,738.23,569.91
2018,5,28,7,45,789.5,82.0,1.3,21.2,505.5,783.14,596.67
2018,5,28,8,0,812.0,85.0,1.3,22.1,555.0,827.08,622.09
2018,5,28,8,15,829.0,87.0,1.35,22.8,601.5,856.1,638.1
2018,5,28,8,30,846.0,89.0,1.4,23.5,648.0,890.81,657.84
2018,5,28,8,45,859.0,91.5,1.45,24.2,691.0,920.4,673.92
2018,5,28,9,0,872.0,94.0,1.5,24.9,734.0,947.66,688.42
2018,5,28,9,15,879.0,97.0,1.55,25.55,771.5,967.15,698.04
2018,5,28,9,30,886.0,100.0,1.6,26.2,809.0,983.81,705.96
2018,5,28,9,45,889.5,104.0,1.7,26.85,840.5,995.17,711.31
2018,5,28,10,0,893.0,108.0,1.8,27.5,872.0,1003.44,714.82
2018,5,28,10,15,899.5,109.0,1.9,27.85,898.5,1008.35,717.19
2018,5,28,10,30,906.0,110.0,2.0,28.2,925.0,1010.17,717.73
2018,5,28,10,45,910.5,110.5,2.1,28.5,945.0,1006.39,715.0
2018,5,28,11,0,915.0,111.0,2.2,28.8,965.0,999.5,710.45
2018,5,28,11,15,918.0,111.5,2.25,28.95,978.0,988.08,703.02
2018,5,28,11,30,921.0,112.0,2.3,29.1,991.0,973.66,693.81
2018,5,28,11,45,922.5,112.0,2.4,29.25,996.0,954.44,682.09
2018,5,28,12,0,924.0,112.0,2.5,29.4,1001.0,932.46,668.61
2018,5,28,12,15,923.0,112.5,2.55,29.4,998.5,906.13,652.24
2018,5,28,12,30,922.0,113.0,2.6,29.4,996.0,877.37,634.26
2018,5,28,12,45,919.0,113.0,2.65,29.45,985.5,844.26,613.2
2018,5,28,13,0,916.0,113.0,2.7,29.5,975.0,809.11,590.65
2018,5,28,13,15,912.5,112.5,2.75,29.45,958.0,771.25,566.31
2018,5,28,13,30,909.0,112.0,2.8,29.4,941.0,731.68,540.34
2018,5,28,13,45,903.5,110.5,2.85,29.35,916.5,688.39,509.73
2018,5,28,14,0,898.0,109.0,2.9,29.3,892.0,643.89,477.51
2018,5,28,14,15,890.5,108.0,2.9,29.2,861.5,597.65,443.12
2018,5,28,14,30,883.0,107.0,2.9,29.1,831.0,550.74,407.33
2018,5,28,14,45,873.5,105.5,2.95,28.95,794.5,502.0,369.41
2018,5,28,15,0,864.0,104.0,3.0,28.8,758.0,453.17,330.33
2018,5,28,15,15,851.5,101.5,3.0,28.8,716.5,402.54,288.66
2018,5,28,15,30,839.0,99.0,3.0,28.8,675.0,352.53,246.61
2018,5,28,15,45,823.0,96.5,2.95,28.4,629.5,295.8,199.45
2018,5,28,16,0,807.0,94.0,2.9,28.0,584.0,246.78,158.11
2018,5,28,16,15,786.5,91.0,2.9,27.65,535.5,198.24,118.51
2018,5,28,16,30,766.0,88.0,2.9,27.3,487.0,151.98,83.71
2018,5,28,16,45,738.5,84.0,2.85,26.9,436.5,106.88,55.81
2018,5,28,17,0,711.0,80.0,2.8,26.5,386.0,65.06,40.23
2018,5,28,17,15,673.5,75.0,2.65,25.75,335.0,48.38,35.8
2018,5,28,17,30,636.0,70.0,2.5,25.0,284.0,46.9,34.74
2018,5,28,17,45,583.0,64.5,2.35,24.2,235.0,44.88,33.13
2018,5,28,18,0,530.0,59.0,2.2,23.4,186.0,42.76,31.31
2018,5,28,18,15,451.5,51.0,1.95,22.4,141.5,38.33,27.34
2018,5,28,18,30,373.0,43.0,1.7,21.4,97.0,33.7,22.96
2018,5,28,18,45,257.5,32.0,1.45,20.35,62.5,25.9,14.91
2018,5,28,19,0,142.0,21.0,1.2,19.3,28.0,16.72,0.0
2018,5,28,19,15,71.0,10.5,1.15,18.9,14.0,10.01,0.0
2018,5,28,19,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,29,4,45,34.0,5.5,1.65,14.2,6.5,0.0,0.0
2018,5,29,5,0,68.0,11.0,1.8,14.4,13.0,37.54,0.0
2018,5,29,5,15,182.5,24.0,1.9,14.85,42.0,129.52,56.22
2018,5,29,5,30,297.0,37.0,2.0,15.3,71.0,216.65,167.3
2018,5,29,5,45,387.0,46.5,2.1,15.8,113.0,290.28,234.16
2018,5,29,6,0,477.0,56.0,2.2,16.3,155.0,371.58,303.98
2018,5,29,6,15,538.0,62.0,2.2,16.95,203.0,437.62,359.07
2018,5,29,6,30,599.0,68.0,2.2,17.6,251.0,507.67,415.0
2018,5,29,6,45,642.0,73.0,2.15,18.25,301.5,567.36,460.29
2018,5,29,7,0,685.0,78.0,2.1,18.9,352.0,628.92,503.84
2018,5,29,7,15,716.0,82.0,2.1,19.45,402.5,677.88,536.97
2018,5,29,7,30,747.0,86.0,2.1,20.0,453.0,730.75,572.01
2018,5,29,7,45,770.0,88.5,2.1,20.6,502.0,774.89,599.75
2018,5,29,8,0,793.0,91.0,2.1,21.2,551.0,818.11,626.28
2018,5,29,8,15,810.0,94.0,2.1,21.8,597.5,855.35,648.16
2018,5,29,8,30,827.0,97.0,2.1,22.4,644.0,883.02,663.27
2018,5,29,8,45,840.0,99.5,2.1,23.05,686.5,912.13,679.12
2018,5,29,9,0,853.0,102.0,2.1,23.7,729.0,938.98,693.29
2018,5,29,9,15,865.5,102.5,2.1,24.15,767.5,960.64,704.52
2018,5,29,9,30,878.0,103.0,2.1,24.6,806.0,979.72,714.1
2018,5,29,9,45,889.5,102.5,2.15,25.1,839.5,993.98,721.05
2018,5,29,10,0,901.0,102.0,2.2,25.6,873.0,1005.36,726.27
2018,5,29,10,15,906.0,104.0,2.25,25.95,899.5,1009.99,727.73
2018,5,29,10,30,911.0,106.0,2.3,26.3,926.0,1011.47,727.38
2018,5,29,10,45,914.5,106.5,2.4,26.65,945.0,1006.78,723.77
2018,5,29,11,0,918.0,107.0,2.5,27.0,964.0,998.99,718.31
2018,5,29,11,15,919.5,108.0,2.55,27.25,976.0,986.71,709.89
2018,5,29,11,30,921.0,109.0,2.6,27.5,988.0,971.44,699.67
2018,5,29,11,45,921.5,109.5,2.65,27.7,993.0,951.89,686.9
2018,5,29,12,0,922.0,110.0,2.7,27.9,998.0,929.59,672.42
2018,5,29,12,15,919.0,112.0,2.75,27.95,995.0,903.05,655.57
2018,5,29,12,30,916.0,114.0,2.8,28.0,992.0,874.16,637.13
2018,5,29,12,45,911.0,115.0,2.9,28.0,981.0,840.56,615.92
2018,5,29,13,0,906.0,116.0,3.0,28.0,970.0,805.06,593.23
2018,5,29,13,15,902.5,115.5,3.05,27.85,953.0,767.59,569.03
2018,5,29,13,30,899.0,115.0,3.1,27.7,936.0,728.43,543.12
2018,5,29,13,45,893.5,114.0,3.15,27.5,912.0,686.0,513.01
2018,5,29,14,0,888.0,113.0,3.2,27.3,888.0,642.38,481.29
2018,5,29,14,15,881.0,112.5,3.25,26.95,858.5,597.3,447.91
2018,5,29,14,30,874.0,112.0,3.3,26.6,829.0,551.5,413.0
2018,5,29,14,45,865.0,110.0,3.35,26.25,793.0,503.02,375.07
2018,5,29,15,0,856.0,108.0,3.4,25.9,757.0,454.42,335.9
2018,5,29,15,15,843.5,106.0,3.4,25.9,716.0,404.58,294.28
2018,5,29,15,30,831.0,104.0,3.4,25.9,675.0,349.18,247.71
2018,5,29,15,45,816.5,100.5,3.4,24.9,630.0,298.73,205.15
2018,5,29,16,0,802.0,97.0,3.4,23.9,585.0,249.58,163.44
2018,5,29,16,15,782.5,94.0,3.4,23.15,537.5,201.47,123.58
2018,5,29,16,30,763.0,91.0,3.4,22.4,490.0,155.54,88.33
2018,5,29,16,45,736.5,87.0,3.35,21.65,440.0,110.65,59.78
2018,5,29,17,0,710.0,83.0,3.3,20.9,390.0,63.44,38.82
2018,5,29,17,15,672.0,78.5,3.35,19.95,339.0,50.86,38.88
2018,5,29,17,30,634.0,74.0,3.4,19.0,288.0,49.89,38.28
2018,5,29,17,45,579.5,68.0,3.4,18.05,238.5,47.61,36.43
2018,5,29,18,0,525.0,62.0,3.4,17.1,189.0,45.22,34.34
2018,5,29,18,15,443.5,54.5,3.35,16.4,144.5,41.35,30.73
2018,5,29,18,30,362.0,47.0,3.3,15.7,100.0,37.39,26.77
2018,5,29,18,45,245.0,34.5,3.3,15.0,64.5,26.99,16.34
2018,5,29,19,0,128.0,22.0,3.3,14.3,29.0,17.51,0.0
2018,5,29,19,15,64.0,11.0,3.3,14.0,14.5,10.48,0.0
2018,5,29,19,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,30,4,45,7.0,5.5,3.95,11.75,5.5,0.0,0.0
2018,5,30,5,0,14.0,11.0,4.0,11.8,11.0,16.06,0.0
2018,5,30,5,15,76.5,26.5,4.05,11.95,34.5,78.88,34.82
2018,5,30,5,30,139.0,42.0,4.1,12.1,58.0,135.8,105.3
2018,5,30,5,45,201.0,55.5,4.15,12.2,91.0,188.99,154.66
2018,5,30,6,0,263.0,69.0,4.2,12.3,124.0,259.89,217.28
2018,5,30,6,15,280.5,86.0,4.2,12.55,159.0,301.79,254.15
2018,5,30,6,30,298.0,103.0,4.2,12.8,194.0,331.79,280.21
2018,5,30,6,45,286.5,126.5,4.2,13.0,227.0,362.41,304.97
2018,5,30,7,0,275.0,150.0,4.2,13.2,260.0,390.96,327.16
2018,5,30,7,15,289.5,169.5,4.2,13.45,299.5,432.97,360.09
2018,5,30,7,30,304.0,189.0,4.2,13.7,339.0,475.0,392.26
2018,5,30,7,45,305.5,212.0,4.2,13.95,376.0,510.06,417.92
2018,5,30,8,0,307.0,235.0,4.2,14.2,413.0,543.95,442.24
2018,5,30,8,15,347.0,246.5,4.2,14.4,463.5,597.86,482.81
2018,5,30,8,30,387.0,258.0,4.2,14.6,514.0,652.52,523.13
2018,5,30,8,45,347.5,288.0,4.2,14.85,529.5,653.66,520.39
2018,5,30,9,0,308.0,318.0,4.2,15.1,545.0,651.6,515.62
2018,5,30,9,15,315.0,333.0,4.2,15.35,575.5,675.18,531.53
2018,5,30,9,30,322.0,348.0,4.2,15.6,606.0,697.52,546.28
2018,5,30,9,45,480.0,300.5,4.2,15.9,702.5,812.86,633.06
2018,5,30,10,0,638.0,253.0,4.2,16.2,799.0,919.93,710.94
2018,5,30,10,15,715.5,219.5,4.15,16.55,850.0,957.68,735.1
2018,5,30,10,30,793.0,186.0,4.1,16.9,901.0,986.66,752.78
2018,5,30,10,45,703.0,234.5,4.1,17.25,878.5,944.62,721.85
2018,5,30,11,0,613.0,283.0,4.1,17.6,856.0,893.55,683.27
2018,5,30,11,15,684.0,252.0,4.15,17.85,899.0,917.29,701.24
2018,5,30,11,30,755.0,221.0,4.2,18.1,942.0,936.65,713.81
2018,5,30,11,45,820.5,183.5,4.2,18.3,971.0,936.65,712.92
2018,5,30,12,0,886.0,146.0,4.2,18.5,1000.0,931.52,708.74
2018,5,30,12,15,885.0,146.5,4.25,18.55,997.5,905.77,691.04
2018,5,30,12,30,884.0,147.0,4.3,18.6,995.0,877.75,671.86
2018,5,30,12,45,881.5,146.0,4.4,18.6,984.5,845.06,649.84
2018,5,30,13,0,879.0,145.0,4.5,18.6,974.0,810.45,626.4
2018,5,30,13,15,877.0,143.5,4.5,18.5,958.0,773.98,601.06
2018,5,30,13,30,875.0,142.0,4.5,18.4,942.0,735.8,573.18
2018,5,30,13,45,870.0,140.0,4.55,18.25,918.0,693.65,541.64
2018,5,30,14,0,865.0,138.0,4.6,18.1,894.0,650.34,508.47
2018,5,30,14,15,857.5,137.0,4.6,17.9,864.0,605.41,473.15
2018,5,30,14,30,850.0,136.0,4.6,17.7,834.0,556.35,433.89
2018,5,30,14,45,840.0,133.0,4.6,17.45,797.5,506.93,393.39
2018,5,30,15,0,830.0,130.0,4.6,17.2,761.0,457.62,351.9
2018,5,30,15,15,816.0,128.0,4.6,17.2,719.5,407.95,308.85
2018,5,30,15,30,802.0,126.0,4.6,17.2,678.0,359.18,265.76
2018,5,30,15,45,785.0,122.5,4.6,16.65,632.5,309.45,222.07
2018,5,30,16,0,768.0,119.0,4.6,16.1,587.0,261.34,179.74
2018,5,30,16,15,744.0,116.0,4.6,15.75,538.5,208.29,134.7
2018,5,30,16,30,720.0,113.0,4.6,15.4,490.0,163.36,99.14
2018,5,30,16,45,686.0,108.5,4.6,15.05,438.5,119.38,70.11
2018,5,30,17,0,652.0,104.0,4.6,14.7,387.0,79.35,52.99
2018,5,30,17,15,605.0,100.0,4.55,14.25,336.0,67.12,54.24
2018,5,30,17,30,558.0,96.0,4.5,13.8,285.0,67.51,54.8
2018,5,30,17,45,491.5,88.5,4.4,13.35,235.0,63.73,51.55
2018,5,30,18,0,425.0,81.0,4.3,12.9,185.0,59.75,47.93
2018,5,30,18,15,336.5,70.0,4.2,12.55,140.5,52.81,41.42
2018,5,30,18,30,248.0,59.0,4.1,12.2,96.0,45.58,34.37
2018,5,30,18,45,151.5,41.5,3.95,11.85,61.5,33.52,22.14
2018,5,30,19,0,55.0,24.0,3.8,11.5,27.0,20.37,0.0
2018,5,30,19,15,27.5,12.0,3.8,11.5,13.5,11.44,0.0
2018,5,30,19,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,31,4,45,0.5,3.0,3.2,11.9,3.0,0.0,0.0
2018,5,31,5,0,1.0,6.0,3.2,11.9,6.0,6.12,0.0
2018,5,31,5,15,4.0,16.0,3.25,12.0,16.5,16.63,3.29
2018,5,31,5,30,7.0,26.0,3.3,12.1,27.0,27.59,17.01
2018,5,31,5,45,15.0,40.5,3.3,12.25,43.5,49.75,36.66
2018,5,31,6,0,23.0,55.0,3.3,12.4,60.0,70.49,55.07
2018,5,31,6,15,14.0,64.0,3.35,12.65,67.5,74.2,58.42
2018,5,31,6,30,5.0,73.0,3.4,12.9,75.0,72.63,56.9
2018,5,31,6,45,6.5,95.5,3.45,13.15,98.0,96.78,77.37
2018,5,31,7,0,8.0,118.0,3.5,13.4,121.0,120.92,97.48
2018,5,31,7,15,10.0,140.5,3.55,13.75,145.0,145.4,117.53
2018,5,31,7,30,12.0,163.0,3.6,14.1,169.0,169.84,137.23
2018,5,31,7,45,38.5,191.0,3.6,14.4,213.0,232.15,188.48
2018,5,31,8,0,65.0,219.0,3.6,14.7,257.0,285.83,231.68
2018,5,31,8,15,82.5,250.5,3.6,15.05,302.5,336.31,271.11
2018,5,31,8,30,100.0,282.0,3.6,15.4,348.0,386.97,309.95
2018,5,31,8,45,158.5,300.5,3.6,15.75,413.5,475.58,378.65
2018,5,31,9,0,217.0,319.0,3.6,16.1,479.0,551.44,435.98
2018,5,31,9,15,170.5,346.0,3.65,16.3,475.5,535.49,420.67
2018,5,31,9,30,124.0,373.0,3.7,16.5,472.0,517.41,404.26
2018,5,31,9,45,131.5,387.5,3.75,16.75,496.5,537.31,418.37
2018,5,31,10,0,139.0,402.0,3.8,17.0,521.0,556.54,431.74
2018,5,31,10,15,128.0,415.0,3.85,17.1,527.0,555.13,429.46
2018,5,31,10,30,117.0,428.0,3.9,17.2,533.0,553.0,426.81
2018,5,31,10,45,126.0,431.0,3.95,17.35,546.5,559.55,431.4
2018,5,31,11,0,135.0,434.0,4.0,17.5,560.0,565.39,435.45
2018,5,31,11,15,270.5,407.5,4.0,17.55,664.5,668.93,515.05
2018,5,31,11,30,406.0,381.0,4.0,17.6,769.0,765.18,586.86
2018,5,31,11,45,584.5,292.5,4.05,17.6,854.5,829.06,637.01
2018,5,31,12,0,763.0,204.0,4.1,17.6,940.0,882.4,677.11
2018,5,31,12,15,796.5,189.0,4.1,17.6,955.5,873.93,670.81
2018,5,31,12,30,830.0,174.0,4.1,17.6,971.0,861.8,662.44
2018,5,31,12,45,833.0,171.5,4.05,17.6,964.5,832.62,641.87
2018,5,31,13,0,836.0,169.0,4.0,17.6,958.0,801.33,619.89
2018,5,31,13,15,855.5,156.0,3.95,17.55,951.0,769.69,597.71
2018,5,31,13,30,875.0,143.0,3.9,17.5,944.0,737.66,574.07
2018,5,31,13,45,871.0,141.0,3.85,17.5,920.5,696.22,542.45
2018,5,31,14,0,867.0,139.0,3.8,17.5,897.0,653.51,509.33
2018,5,31,14,15,860.5,137.0,3.75,17.4,867.5,608.28,473.79
2018,5,31,14,30,854.0,135.0,3.7,17.3,838.0,558.83,434.3
2018,5,31,14,45,845.0,132.0,3.7,17.2,801.5,509.74,394.16
2018,5,31,15,0,836.0,129.0,3.7,17.1,765.0,460.65,352.95
2018,5,31,15,15,788.5,138.5,3.7,17.1,712.0,407.62,308.06
2018,5,31,15,30,741.0,148.0,3.7,17.1,659.0,353.29,261.86
2018,5,31,15,45,590.0,180.0,3.65,16.75,569.5,297.63,217.81
2018,5,31,16,0,439.0,212.0,3.6,16.4,480.0,256.69,187.48
2018,5,31,16,15,365.5,207.5,3.55,16.1,418.0,222.64,161.82
2018,5,31,16,30,292.0,203.0,3.5,15.8,356.0,188.28,137.63
2018,5,31,16,45,318.5,177.5,3.45,15.5,329.0,154.2,111.62
2018,5,31,17,0,345.0,152.0,3.4,15.2,302.0,118.09,88.8
2018,5,31,17,15,432.5,123.5,3.3,14.85,287.5,84.5,69.4
2018,5,31,17,30,520.0,95.0,3.2,14.5,273.0,66.39,53.64
2018,5,31,17,45,492.0,85.0,3.1,14.15,231.0,61.58,49.47
2018,5,31,18,0,464.0,75.0,3.0,13.8,189.0,56.42,44.81
2018,5,31,18,15,379.5,65.0,2.8,13.4,144.0,48.89,37.84
2018,5,31,18,30,295.0,55.0,2.6,13.0,99.0,42.33,31.48
2018,5,31,18,45,190.0,39.5,2.35,12.6,64.0,30.95,20.11
2018,5,31,19,0,85.0,24.0,2.1,12.2,29.0,19.79,0.0
2018,5,31,19,15,42.5,12.0,2.05,12.1,14.5,11.44,0.0
2018,5,31,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,1,4,45,23.5,6.5,1.65,11.7,7.0,0.0,0.0
2018,6,1,5,0,47.0,13.0,1.7,11.8,14.0,31.16,0.0
2018,6,1,5,15,147.5,28.0,1.7,12.0,43.0,121.11,61.22
2018,6,1,5,30,248.0,43.0,1.7,12.2,72.0,200.69,157.22
2018,6,1,5,45,341.0,53.5,1.7,12.4,114.0,272.55,222.53
2018,6,1,6,0,434.0,64.0,1.7,12.6,156.0,355.83,294.48
2018,6,1,6,15,498.5,71.5,1.6,13.05,204.0,424.61,351.96
2018,6,1,6,30,563.0,79.0,1.5,13.5,252.0,497.57,410.24
2018,6,1,6,45,610.0,84.5,1.45,13.9,303.0,559.6,457.78
2018,6,1,7,0,657.0,90.0,1.4,14.3,354.0,623.71,504.28
2018,6,1,7,15,691.5,93.5,1.35,14.95,405.0,677.3,540.15
2018,6,1,7,30,726.0,97.0,1.3,15.6,456.0,731.37,575.14
2018,6,1,7,45,752.5,100.0,1.25,16.2,506.0,774.45,601.31
2018,6,1,8,0,779.0,103.0,1.2,16.8,556.0,820.91,629.15
2018,6,1,8,15,799.5,105.5,1.3,17.65,603.5,860.36,652.91
2018,6,1,8,30,820.0,108.0,1.4,18.5,651.0,898.25,675.33
2018,6,1,8,45,835.5,110.0,1.45,19.35,695.0,929.02,692.08
2018,6,1,9,0,851.0,112.0,1.5,20.2,739.0,949.28,701.85
2018,6,1,9,15,866.5,111.0,1.55,20.8,778.0,972.11,714.07
2018,6,1,9,30,882.0,110.0,1.6,21.4,817.0,992.45,724.64
2018,6,1,9,45,895.5,108.5,1.65,22.0,851.5,1007.62,731.93
2018,6,1,10,0,909.0,107.0,1.7,22.6,886.0,1019.94,737.53
2018,6,1,10,15,915.0,107.5,1.75,23.0,912.5,1023.97,738.57
2018,6,1,10,30,921.0,108.0,1.8,23.4,939.0,1024.89,737.85
2018,6,1,10,45,925.0,109.0,1.9,23.8,959.0,1021.2,735.04
2018,6,1,11,0,929.0,110.0,2.0,24.2,979.0,1014.37,730.33
2018,6,1,11,15,931.5,110.5,2.05,24.5,991.5,1002.47,722.17
2018,6,1,11,30,934.0,111.0,2.1,24.8,1004.0,987.53,712.21
2018,6,1,11,45,935.0,111.5,2.15,25.1,1009.5,968.27,699.56
2018,6,1,12,0,936.0,112.0,2.2,25.4,1015.0,946.23,685.18
2018,6,1,12,15,934.0,112.5,2.3,25.6,1012.0,918.91,668.12
2018,6,1,12,30,932.0,113.0,2.4,25.8,1009.0,889.2,649.39
2018,6,1,12,45,928.0,114.0,2.45,25.95,998.5,856.06,627.98
2018,6,1,13,0,924.0,115.0,2.5,26.1,988.0,820.92,605.1
2018,6,1,13,15,920.5,114.0,2.55,26.15,970.5,782.53,580.07
2018,6,1,13,30,917.0,113.0,2.6,26.2,953.0,742.41,553.6
2018,6,1,13,45,912.0,112.0,2.7,26.2,929.0,699.75,523.43
2018,6,1,14,0,907.0,111.0,2.8,26.2,905.0,655.81,491.53
2018,6,1,14,15,900.0,109.0,2.85,26.1,874.0,608.79,456.55
2018,6,1,14,30,893.0,107.0,2.9,26.0,843.0,561.05,420.06
2018,6,1,14,45,883.5,105.5,2.95,25.9,806.5,512.0,381.54
2018,6,1,15,0,874.0,104.0,3.0,25.8,770.0,462.86,341.82
2018,6,1,15,15,862.0,102.0,3.0,25.8,728.5,412.46,299.94
2018,6,1,15,30,850.0,100.0,3.0,25.8,687.0,362.61,257.59
2018,6,1,15,45,834.0,97.5,3.1,25.35,641.5,305.45,209.74
2018,6,1,16,0,818.0,95.0,3.2,24.9,596.0,255.94,167.52
2018,6,1,16,15,798.0,92.0,3.25,24.4,547.5,206.96,126.83
2018,6,1,16,30,778.0,89.0,3.3,23.9,499.0,160.18,90.59
2018,6,1,16,45,751.5,85.0,3.3,23.45,448.5,114.49,60.76
2018,6,1,17,0,725.0,81.0,3.3,23.0,398.0,71.97,42.45
2018,6,1,17,15,689.0,76.5,3.25,22.3,347.0,49.19,37.03
2018,6,1,17,30,653.0,72.0,3.2,21.6,296.0,48.13,36.32
2018,6,1,17,45,601.5,66.0,3.1,20.85,246.0,45.76,34.39
2018,6,1,18,0,550.0,60.0,3.0,20.1,196.0,43.25,32.22
2018,6,1,18,15,473.5,52.5,2.75,19.25,150.5,39.27,28.6
2018,6,1,18,30,397.0,45.0,2.5,18.4,105.0,35.14,24.62
2018,6,1,18,45,281.0,34.0,2.25,17.55,69.0,27.4,16.87
2018,6,1,19,0,165.0,23.0,2.0,16.7,33.0,18.26,0.0
2018,6,1,19,15,82.5,11.5,1.85,16.2,16.5,10.96,0.0
2018,6,1,19,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,2,4,45,41.5,6.5,0.75,13.25,7.5,0.0,0.0
2018,6,2,5,0,83.0,13.0,0.7,13.5,15.0,45.57,0.0
2018,6,2,5,15,206.5,25.0,0.85,14.05,45.5,143.28,74.78
