Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,12,4,45,56.0,7.5,1.05,13.7,9.5,0.0,0.0
2018,6,12,5,0,112.0,15.0,1.1,14.0,19.0,59.14,0.0
2018,6,12,5,15,239.0,26.0,1.25,14.5,50.0,160.48,94.42
2018,6,12,5,30,366.0,37.0,1.4,15.0,81.0,251.41,196.24
2018,6,12,5,45,454.0,44.0,1.5,15.5,124.5,324.12,261.4
2018,6,12,6,0,542.0,51.0,1.6,16.0,168.0,404.08,329.48
2018,6,12,6,15,598.5,56.0,1.6,16.75,216.5,468.54,382.31
2018,6,12,6,30,655.0,61.0,1.6,17.5,265.0,533.23,433.02
2018,6,12,6,45,695.5,65.0,1.55,18.25,316.0,592.5,475.96
2018,6,12,7,0,736.0,69.0,1.5,19.0,367.0,653.28,517.54
2018,6,12,7,15,764.0,72.5,1.5,19.95,418.0,704.79,550.74
2018,6,12,7,30,792.0,76.0,1.5,20.9,469.0,756.27,582.82
2018,6,12,7,45,813.5,78.5,1.5,21.85,518.5,800.63,608.97
2018,6,12,8,0,835.0,81.0,1.5,22.8,568.0,836.68,628.85
2018,6,12,8,15,851.0,83.5,1.6,23.55,615.0,873.67,650.67
2018,6,12,8,30,867.0,86.0,1.7,24.3,662.0,908.88,671.0
2018,6,12,8,45,879.5,87.5,1.85,25.05,705.0,937.6,687.48
2018,6,12,9,0,892.0,89.0,2.0,25.8,748.0,964.0,702.39
2018,6,12,9,15,901.5,91.0,2.05,26.3,786.5,985.54,713.67
2018,6,12,9,30,911.0,93.0,2.1,26.8,825.0,1004.31,723.25
2018,6,12,9,45,919.0,93.5,2.2,27.35,858.0,1017.05,729.49
2018,6,12,10,0,927.0,94.0,2.3,27.9,891.0,1026.8,733.98
2018,6,12,10,15,932.5,94.5,2.35,28.25,917.5,1030.99,735.1
2018,6,12,10,30,938.0,95.0,2.4,28.6,944.0,1032.04,734.43
2018,6,12,10,45,941.5,96.0,2.45,29.0,964.0,1028.47,730.85
2018,6,12,11,0,945.0,97.0,2.5,29.4,984.0,1021.71,725.43
2018,6,12,11,15,947.0,98.0,2.55,29.55,997.0,1010.35,717.97
2018,6,12,11,30,949.0,99.0,2.6,29.7,1010.0,995.93,708.7
2018,6,12,11,45,949.5,99.5,2.65,29.85,1015.5,976.64,696.41
2018,6,12,12,0,950.0,100.0,2.7,30.0,1021.0,954.54,682.4
2018,6,12,12,15,948.0,101.5,2.8,30.0,1019.0,928.5,666.65
2018,6,12,12,30,946.0,103.0,2.9,30.0,1017.0,900.0,649.21
2018,6,12,12,45,942.5,103.5,2.95,30.05,1007.0,867.05,628.26
2018,6,12,13,0,939.0,104.0,3.0,30.1,997.0,832.02,605.81
2018,6,12,13,15,935.5,104.0,3.05,29.95,980.5,794.6,582.06
2018,6,12,13,30,932.0,104.0,3.1,29.8,964.0,755.41,556.85
2018,6,12,13,45,927.0,102.5,3.15,29.65,940.0,712.28,527.53
2018,6,12,14,0,922.0,101.0,3.2,29.5,916.0,667.85,495.77
2018,6,12,14,15,915.5,100.5,3.2,29.25,886.5,622.25,462.32
2018,6,12,14,30,909.0,100.0,3.2,29.0,857.0,575.82,427.35
2018,6,12,14,45,901.0,98.5,3.2,28.75,822.0,527.19,389.8
2018,6,12,15,0,893.0,97.0,3.2,28.5,787.0,478.27,350.94
2018,6,12,15,15,882.5,94.5,3.2,28.5,746.0,427.47,309.33
2018,6,12,15,30,872.0,92.0,3.2,28.5,705.0,377.04,267.05
2018,6,12,15,45,858.0,90.0,3.15,27.8,660.5,326.53,224.7
2018,6,12,16,0,844.0,88.0,3.1,27.1,616.0,277.12,182.83
2018,6,12,16,15,827.0,85.5,3.05,26.55,568.5,221.0,136.35
2018,6,12,16,30,810.0,83.0,3.0,26.0,521.0,173.54,98.57
2018,6,12,16,45,786.5,79.0,2.95,25.45,470.5,126.33,65.6
2018,6,12,17,0,763.0,75.0,2.9,24.9,420.0,81.94,42.51
2018,6,12,17,15,731.5,71.0,2.85,24.05,369.0,49.34,36.84
2018,6,12,17,30,700.0,67.0,2.8,23.2,318.0,48.22,36.13
2018,6,12,17,45,654.5,62.0,2.7,22.35,268.0,41.99,30.91
2018,6,12,18,0,609.0,57.0,2.6,21.5,218.0,40.09,29.33
2018,6,12,18,15,540.5,51.0,2.55,20.55,171.5,37.22,26.77
2018,6,12,18,30,472.0,45.0,2.5,19.6,125.0,34.26,23.95
2018,6,12,18,45,364.5,36.5,2.4,18.65,86.5,28.86,18.67
2018,6,12,19,0,257.0,28.0,2.3,17.7,48.0,23.25,9.64
2018,6,12,19,15,142.0,16.5,2.3,17.2,26.0,15.73,0.0
2018,6,12,19,30,27.0,5.0,2.3,16.7,4.0,0.0,0.0
2018,6,12,19,45,13.5,2.5,2.35,16.15,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,13,4,45,58.0,7.5,2.4,12.7,9.5,0.0,0.0
2018,6,13,5,0,116.0,15.0,2.5,12.9,19.0,60.71,0.0
2018,6,13,5,15,245.5,26.5,2.5,13.45,51.0,163.71,96.97
2018,6,13,5,30,375.0,38.0,2.5,14.0,83.0,256.74,201.96
2018,6,13,5,45,463.5,45.0,2.5,14.5,127.0,330.31,268.68
2018,6,13,6,0,552.0,52.0,2.5,15.0,171.0,411.04,338.19
2018,6,13,6,15,609.5,57.5,2.5,15.55,220.5,477.26,393.57
2018,6,13,6,30,667.0,63.0,2.5,16.1,270.0,547.24,449.55
2018,6,13,6,45,707.5,66.5,2.45,16.6,321.5,602.69,491.09
2018,6,13,7,0,748.0,70.0,2.4,17.1,373.0,663.33,534.2
2018,6,13,7,15,777.0,73.0,2.4,17.7,424.5,715.45,569.51
2018,6,13,7,30,806.0,76.0,2.4,18.3,476.0,767.56,603.8
2018,6,13,7,45,827.5,78.5,2.35,18.9,526.0,812.37,631.6
2018,6,13,8,0,849.0,81.0,2.3,19.5,576.0,848.84,652.92
2018,6,13,8,15,865.0,83.5,2.35,20.1,623.5,886.2,675.36
2018,6,13,8,30,881.0,86.0,2.4,20.7,671.0,921.75,696.23
2018,6,13,8,45,893.5,87.5,2.4,21.25,714.5,950.78,712.16
2018,6,13,9,0,906.0,89.0,2.4,21.8,758.0,977.44,726.43
2018,6,13,9,15,912.0,92.0,2.45,22.3,795.5,996.92,736.57
2018,6,13,9,30,918.0,95.0,2.5,22.8,833.0,1013.5,744.9
2018,6,13,9,45,921.5,99.0,2.5,23.25,865.5,1025.68,750.1
2018,6,13,10,0,925.0,103.0,2.5,23.7,898.0,1034.71,753.38
2018,6,13,10,15,930.5,104.0,2.55,24.1,925.0,1039.33,754.65
2018,6,13,10,30,936.0,105.0,2.6,24.5,952.0,1040.79,754.05
2018,6,13,10,45,939.5,105.5,2.65,24.9,971.5,1036.59,749.97
2018,6,13,11,0,943.0,106.0,2.7,25.3,991.0,1029.23,744.05
2018,6,13,11,15,944.5,107.0,2.8,25.5,1003.5,1017.3,736.38
2018,6,13,11,30,946.0,108.0,2.9,25.7,1016.0,1002.33,726.82
2018,6,13,11,45,947.0,108.0,2.95,25.95,1021.5,982.98,713.91
2018,6,13,12,0,948.0,108.0,3.0,26.2,1027.0,960.83,699.25
2018,6,13,12,15,945.5,109.0,3.1,26.35,1024.5,933.85,682.08
2018,6,13,12,30,943.0,110.0,3.2,26.5,1022.0,904.48,663.26
2018,6,13,12,45,938.0,112.5,3.25,26.65,1012.0,872.14,642.04
2018,6,13,13,0,933.0,115.0,3.3,26.8,1002.0,837.8,619.37
2018,6,13,13,15,929.5,114.0,3.35,26.75,985.0,799.65,594.44
2018,6,13,13,30,926.0,113.0,3.4,26.7,968.0,759.76,568.08
2018,6,13,13,45,921.0,112.0,3.5,26.6,944.5,717.27,538.57
2018,6,13,14,0,916.0,111.0,3.6,26.5,921.0,673.47,506.8
2018,6,13,14,15,909.0,110.0,3.65,26.25,891.0,627.37,472.64
2018,6,13,14,30,902.0,109.0,3.7,26.0,861.0,580.5,436.96
2018,6,13,14,45,893.0,107.0,3.75,25.75,825.0,531.24,398.5
2018,6,13,15,0,884.0,105.0,3.8,25.5,789.0,481.81,358.79
2018,6,13,15,15,872.5,103.0,3.8,25.5,748.0,431.41,316.89
2018,6,13,15,30,861.0,101.0,3.8,25.5,707.0,381.46,274.43
2018,6,13,15,45,845.5,98.5,3.85,24.65,661.5,330.59,231.53
2018,6,13,16,0,830.0,96.0,3.9,23.8,616.0,274.28,184.01
2018,6,13,16,15,810.0,93.5,3.85,23.2,567.5,225.08,142.37
2018,6,13,16,30,790.0,91.0,3.8,22.6,519.0,178.03,104.48
2018,6,13,16,45,764.5,87.0,3.75,22.0,468.5,131.61,71.57
2018,6,13,17,0,739.0,83.0,3.7,21.4,418.0,88.22,48.48
2018,6,13,17,15,706.5,78.5,3.65,20.6,367.5,49.86,37.84
2018,6,13,17,30,674.0,74.0,3.6,19.8,317.0,48.85,37.2
2018,6,13,17,45,626.5,69.0,3.55,19.05,267.0,47.31,36.02
2018,6,13,18,0,579.0,64.0,3.5,18.3,217.0,45.71,34.67
2018,6,13,18,15,510.5,56.5,3.4,17.6,170.5,41.84,31.18
2018,6,13,18,30,442.0,49.0,3.3,16.9,124.0,37.8,27.33
2018,6,13,18,45,338.0,39.0,3.2,16.2,85.5,31.16,20.87
2018,6,13,19,0,234.0,29.0,3.1,15.5,47.0,24.17,10.73
2018,6,13,19,15,129.0,16.5,3.05,15.1,25.5,15.73,0.0
2018,6,13,19,30,24.0,4.0,3.0,14.7,4.0,0.0,0.0
2018,6,13,19,45,12.0,2.0,3.0,14.3,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,14,4,45,41.5,7.5,3.25,12.45,9.0,0.0,0.0
2018,6,14,5,0,83.0,15.0,3.3,12.5,18.0,47.48,0.0
2018,6,14,5,15,200.0,28.5,3.35,12.7,49.0,146.36,86.42
2018,6,14,5,30,317.0,42.0,3.4,12.9,80.0,231.47,183.04
2018,6,14,5,45,409.5,50.0,3.45,13.15,123.0,306.56,251.46
2018,6,14,6,0,502.0,58.0,3.5,13.4,166.0,388.82,323.42
2018,6,14,6,15,561.0,65.0,3.45,13.7,215.0,455.98,380.78
2018,6,14,6,30,620.0,72.0,3.4,14.0,264.0,526.99,439.05
2018,6,14,6,45,662.0,76.5,3.35,14.3,315.0,586.29,485.82
2018,6,14,7,0,704.0,81.0,3.3,14.6,366.0,647.31,530.94
2018,6,14,7,15,736.0,84.5,3.25,15.1,417.5,697.05,565.64
2018,6,14,7,30,768.0,88.0,3.2,15.6,469.0,750.96,602.47
2018,6,14,7,45,793.0,90.5,3.15,16.05,519.5,797.63,633.09
2018,6,14,8,0,818.0,93.0,3.1,16.5,570.0,843.48,662.45
2018,6,14,8,15,836.0,95.5,3.05,17.05,617.5,881.91,685.69
2018,6,14,8,30,854.0,98.0,3.0,17.6,665.0,910.77,701.88
2018,6,14,8,45,868.0,99.5,2.95,18.15,708.5,940.55,718.58
2018,6,14,9,0,882.0,101.0,2.9,18.7,752.0,968.09,733.53
2018,6,14,9,15,894.0,101.5,2.85,19.2,791.0,990.13,744.78
2018,6,14,9,30,906.0,102.0,2.8,19.7,830.0,1009.54,754.25
2018,6,14,9,45,916.5,101.5,2.8,20.15,864.0,1023.57,760.79
2018,6,14,10,0,927.0,101.0,2.8,20.6,898.0,1034.67,765.53
2018,6,14,10,15,931.0,103.0,2.85,21.0,924.5,1038.94,766.54
2018,6,14,10,30,935.0,105.0,2.9,21.4,951.0,1040.03,765.66
2018,6,14,10,45,937.0,107.5,2.95,21.75,971.0,1036.46,762.04
2018,6,14,11,0,939.0,110.0,3.0,22.1,991.0,1029.69,756.49
2018,6,14,11,15,939.5,111.5,3.1,22.3,1003.5,1017.33,748.29
2018,6,14,11,30,940.0,113.0,3.2,22.5,1016.0,1001.95,738.2
2018,6,14,11,45,938.5,115.0,3.25,22.65,1021.0,982.27,725.07
2018,6,14,12,0,937.0,117.0,3.3,22.8,1026.0,959.86,710.2
2018,6,14,12,15,935.0,117.5,3.4,22.8,1023.0,933.05,693.13
2018,6,14,12,30,933.0,118.0,3.5,22.8,1020.0,903.86,674.38
2018,6,14,12,45,928.0,119.5,3.6,22.75,1009.5,870.87,653.04
2018,6,14,13,0,923.0,121.0,3.7,22.7,999.0,835.93,630.16
2018,6,14,13,15,918.0,121.0,3.75,22.55,982.0,797.87,604.9
2018,6,14,13,30,913.0,121.0,3.8,22.4,965.0,758.19,578.25
2018,6,14,13,45,906.0,121.0,3.8,22.2,940.5,715.69,547.62
2018,6,14,14,0,899.0,121.0,3.8,22.0,916.0,672.07,515.14
2018,6,14,14,15,892.0,119.5,3.8,21.75,886.5,626.24,480.41
2018,6,14,14,30,885.0,118.0,3.8,21.5,857.0,579.67,444.2
2018,6,14,14,45,876.0,116.0,3.8,21.25,821.0,531.16,405.57
2018,6,14,15,0,867.0,114.0,3.8,21.0,785.0,482.49,365.73
2018,6,14,15,15,855.0,111.5,3.8,21.0,744.0,432.26,323.37
2018,6,14,15,30,843.0,109.0,3.8,21.0,703.0,376.61,276.02
2018,6,14,15,45,829.5,105.0,3.7,20.4,658.0,325.64,232.01
2018,6,14,16,0,816.0,101.0,3.6,19.8,613.0,275.84,188.57
2018,6,14,16,15,799.5,96.5,3.55,19.5,565.0,226.4,145.9
2018,6,14,16,30,783.0,92.0,3.5,19.2,517.0,178.78,106.75
2018,6,14,16,45,760.5,87.5,3.4,18.9,467.5,132.57,73.23
2018,6,14,17,0,738.0,83.0,3.3,18.6,418.0,89.09,49.38
2018,6,14,17,15,706.0,78.0,3.25,18.15,367.0,49.44,37.87
2018,6,14,17,30,674.0,73.0,3.2,17.7,316.0,48.04,36.83
2018,6,14,17,45,629.5,67.0,3.1,17.3,266.5,45.69,34.86
2018,6,14,18,0,585.0,61.0,3.0,16.9,217.0,43.17,32.65
2018,6,14,18,15,516.0,54.5,2.9,16.4,170.5,40.05,29.77
2018,6,14,18,30,447.0,48.0,2.8,15.9,124.0,36.82,26.61
2018,6,14,18,45,342.0,38.5,2.65,15.4,86.0,30.6,20.51
2018,6,14,19,0,237.0,29.0,2.5,14.9,48.0,24.09,11.04
2018,6,14,19,15,131.0,16.5,2.5,14.6,26.0,15.73,0.0
2018,6,14,19,30,25.0,4.0,2.5,14.3,4.0,0.0,0.0
2018,6,14,19,45,12.5,2.0,2.45,14.0,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,15,4,45,38.5,8.0,2.8,12.8,9.0,0.0,0.0
2018,6,15,5,0,77.0,16.0,2.9,12.9,18.0,46.01,0.0
2018,6,15,5,15,192.5,29.0,2.95,13.15,48.5,143.65,84.22
2018,6,15,5,30,308.0,42.0,3.0,13.4,79.0,227.88,179.62
2018,6,15,5,45,401.0,50.5,3.1,13.65,122.0,302.31,247.25
2018,6,15,6,0,494.0,59.0,3.2,13.9,165.0,385.09,319.37
2018,6,15,6,15,552.5,65.0,3.2,14.2,213.0,450.42,375.14
2018,6,15,6,30,611.0,71.0,3.2,14.5,261.0,519.5,431.84
2018,6,15,6,45,652.0,76.0,3.2,14.8,311.0,578.33,478.31
2018,6,15,7,0,693.0,81.0,3.2,15.1,361.0,638.86,523.17
2018,6,15,7,15,723.5,84.5,3.2,15.55,411.5,687.04,556.99
2018,6,15,7,30,754.0,88.0,3.2,16.0,462.0,739.31,593.02
2018,6,15,7,45,778.5,90.5,3.25,16.5,511.5,785.15,623.55
2018,6,15,8,0,803.0,93.0,3.3,17.0,561.0,830.17,652.94
2018,6,15,8,15,820.5,96.0,3.3,17.4,608.0,868.4,676.95
2018,6,15,8,30,838.0,99.0,3.3,17.8,655.0,897.03,693.94
2018,6,15,8,45,851.0,100.0,3.3,18.15,697.0,925.0,710.53
2018,6,15,9,0,864.0,101.0,3.3,18.5,739.0,950.77,725.5
2018,6,15,9,15,871.0,105.0,3.35,18.8,776.5,971.67,737.59
2018,6,15,9,30,878.0,109.0,3.4,19.1,814.0,989.77,747.86
2018,6,15,9,45,882.0,113.0,3.4,19.35,846.0,1002.01,754.01
2018,6,15,10,0,886.0,117.0,3.4,19.6,878.0,1011.22,758.26
2018,6,15,10,15,891.5,118.5,3.45,19.8,904.5,1016.22,760.37
2018,6,15,10,30,897.0,120.0,3.5,20.0,931.0,1018.18,760.59
2018,6,15,10,45,901.0,120.5,3.55,20.15,950.5,1014.57,757.39
2018,6,15,11,0,905.0,121.0,3.6,20.3,970.0,1007.92,752.31
2018,6,15,11,15,907.0,122.0,3.65,20.3,983.0,996.8,744.81
2018,6,15,11,30,909.0,123.0,3.7,20.3,996.0,982.74,735.45
2018,6,15,11,45,909.5,123.5,3.7,20.3,1001.5,963.96,722.66
2018,6,15,12,0,910.0,124.0,3.7,20.3,1007.0,942.5,708.14
2018,6,15,12,15,908.0,125.5,3.8,20.25,1005.0,917.22,691.77
2018,6,15,12,30,906.0,127.0,3.9,20.2,1003.0,889.63,673.74
2018,6,15,12,45,902.0,127.5,3.95,20.15,993.0,857.32,652.09
2018,6,15,13,0,898.0,128.0,4.0,20.1,983.0,823.09,628.98
2018,6,15,13,15,895.0,126.5,4.05,19.95,966.5,786.1,603.97
2018,6,15,13,30,892.0,125.0,4.1,19.8,950.0,747.41,577.52
2018,6,15,13,45,888.0,123.0,4.15,19.65,927.0,706.07,547.18
2018,6,15,14,0,884.0,121.0,4.2,19.5,904.0,663.42,515.02
2018,6,15,14,15,877.5,119.5,4.2,19.25,874.5,618.57,480.48
2018,6,15,14,30,871.0,118.0,4.2,19.0,845.0,572.96,444.47
2018,6,15,14,45,862.5,115.0,4.25,18.75,809.5,524.56,405.51
2018,6,15,15,0,854.0,112.0,4.3,18.5,774.0,475.97,365.35
2018,6,15,15,15,842.0,110.0,4.3,18.5,733.5,426.8,323.27
2018,6,15,15,30,830.0,108.0,4.3,18.5,693.0,372.2,276.15
2018,6,15,15,45,817.5,103.5,4.25,17.85,649.0,321.79,232.11
2018,6,15,16,0,805.0,99.0,4.2,17.2,605.0,272.44,188.53
2018,6,15,16,15,790.0,94.5,4.15,16.85,558.5,223.85,145.99
2018,6,15,16,30,775.0,90.0,4.1,16.5,512.0,176.93,106.81
2018,6,15,16,45,754.0,85.5,4.05,16.15,463.0,131.25,73.11
2018,6,15,17,0,733.0,81.0,4.0,15.8,414.0,88.13,48.92
2018,6,15,17,15,700.5,76.0,3.9,15.45,363.5,53.05,41.48
2018,6,15,17,30,668.0,71.0,3.8,15.1,313.0,46.48,35.84
2018,6,15,17,45,624.0,66.0,3.75,14.75,264.5,44.84,34.48
2018,6,15,18,0,580.0,61.0,3.7,14.4,216.0,43.11,32.94
2018,6,15,18,15,506.5,54.5,3.55,14.05,169.5,39.97,30.01
2018,6,15,18,30,433.0,48.0,3.4,13.7,123.0,36.73,26.8
2018,6,15,18,45,322.5,39.0,3.3,13.3,85.0,30.99,21.07
2018,6,15,19,0,212.0,30.0,3.2,12.9,47.0,23.69,11.15
2018,6,15,19,15,115.5,17.0,3.2,12.8,25.5,16.2,0.0
2018,6,15,19,30,19.0,4.0,3.2,12.7,4.0,0.0,0.0
2018,6,15,19,45,9.5,2.0,3.2,12.6,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,4,45,31.0,7.0,2.2,12.75,8.0,0.0,0.0
2018,6,16,5,0,62.0,14.0,2.2,12.8,16.0,38.08,0.0
2018,6,16,5,15,171.0,29.0,2.2,13.05,47.0,133.9,77.74
2018,6,16,5,30,280.0,44.0,2.2,13.3,78.0,216.86,170.5
2018,6,16,5,45,373.0,53.5,2.2,13.55,120.5,289.99,236.49
2018,6,16,6,0,466.0,63.0,2.2,13.8,163.0,372.91,308.03
2018,6,16,6,15,506.0,72.0,2.2,14.15,206.5,429.17,355.74
2018,6,16,6,30,546.0,81.0,2.2,14.5,250.0,487.72,403.37
2018,6,16,6,45,607.5,84.5,2.2,14.9,304.0,557.01,457.73
2018,6,16,7,0,669.0,88.0,2.2,15.3,358.0,629.45,511.57
2018,6,16,7,15,708.0,90.5,2.15,15.8,410.5,685.8,550.44
2018,6,16,7,30,747.0,93.0,2.1,16.3,463.0,739.28,586.04
2018,6,16,7,45,773.5,94.5,2.1,16.8,512.5,785.48,615.8
2018,6,16,8,0,800.0,96.0,2.1,17.3,562.0,830.95,644.42
2018,6,16,8,15,818.5,98.5,2.05,17.8,609.0,869.42,667.13
2018,6,16,8,30,837.0,101.0,2.0,18.3,656.0,906.25,688.32
2018,6,16,8,45,852.0,102.0,2.0,18.85,699.5,928.14,699.52
2018,6,16,9,0,867.0,103.0,2.0,19.4,743.0,955.85,714.7
2018,6,16,9,15,878.0,104.5,2.0,19.85,781.5,977.89,726.23
2018,6,16,9,30,889.0,106.0,2.0,20.3,820.0,997.29,736.07
2018,6,16,9,45,897.5,107.5,2.05,20.75,853.5,1011.44,743.15
2018,6,16,10,0,906.0,109.0,2.1,21.2,887.0,1022.64,748.47
2018,6,16,10,15,911.5,110.5,2.15,21.55,914.0,1027.82,750.32
2018,6,16,10,30,917.0,112.0,2.2,21.9,941.0,1029.9,750.36
2018,6,16,10,45,920.5,112.5,2.3,22.2,960.5,1025.84,747.32
2018,6,16,11,0,924.0,113.0,2.4,22.5,980.0,1018.69,742.43
2018,6,16,11,15,926.0,114.0,2.5,22.7,993.0,1007.51,735.3
2018,6,16,11,30,928.0,115.0,2.6,22.9,1006.0,993.33,726.28
2018,6,16,11,45,928.0,115.5,2.7,23.05,1011.0,973.9,714.02
2018,6,16,12,0,928.0,116.0,2.8,23.2,1016.0,951.75,699.97
2018,6,16,12,15,926.5,116.5,2.95,23.2,1014.0,925.7,684.07
2018,6,16,12,30,925.0,117.0,3.1,23.2,1012.0,897.28,666.42
2018,6,16,12,45,921.5,118.0,3.25,23.15,1002.5,865.41,646.34
2018,6,16,13,0,918.0,119.0,3.4,23.1,993.0,831.51,624.64
2018,6,16,13,15,914.0,118.5,3.5,22.95,976.5,794.05,600.17
2018,6,16,13,30,910.0,118.0,3.6,22.8,960.0,754.89,574.23
2018,6,16,13,45,904.0,117.5,3.75,22.6,936.5,712.85,544.74
2018,6,16,14,0,898.0,117.0,3.9,22.4,913.0,669.61,513.08
2018,6,16,14,15,890.0,116.5,3.95,22.05,883.0,624.16,478.92
2018,6,16,14,30,882.0,116.0,4.0,21.7,853.0,578.05,443.3
2018,6,16,14,45,871.0,115.0,4.1,21.4,817.0,529.56,404.9
2018,6,16,15,0,860.0,114.0,4.2,21.1,781.0,481.09,365.38
2018,6,16,15,15,848.0,112.0,4.2,21.1,740.5,431.62,323.54
2018,6,16,15,30,836.0,110.0,4.2,21.1,700.0,376.76,276.74
2018,6,16,15,45,820.5,108.0,4.3,20.2,656.0,327.17,234.25
2018,6,16,16,0,805.0,106.0,4.4,19.3,612.0,278.93,192.33
2018,6,16,16,15,784.0,103.5,4.4,18.8,564.5,230.75,150.79
2018,6,16,16,30,763.0,101.0,4.4,18.3,517.0,184.85,113.06
2018,6,16,16,45,736.0,97.5,4.4,17.8,467.0,134.37,75.82
2018,6,16,17,0,709.0,94.0,4.4,17.3,417.0,92.29,52.38
2018,6,16,17,15,671.0,90.0,4.35,16.85,366.5,57.98,45.57
2018,6,16,17,30,633.0,86.0,4.3,16.4,316.0,57.79,45.63
2018,6,16,17,45,578.5,80.0,4.25,15.9,265.5,55.9,44.11
2018,6,16,18,0,524.0,74.0,4.2,15.4,215.0,53.93,42.4
2018,6,16,18,15,448.0,66.5,4.15,15.05,169.0,50.51,39.2
2018,6,16,18,30,372.0,59.0,4.1,14.7,123.0,44.91,33.85
2018,6,16,18,45,265.5,46.5,4.0,14.3,85.0,36.11,25.37
2018,6,16,19,0,159.0,34.0,3.9,13.9,47.0,26.95,13.65
2018,6,16,19,15,84.5,19.0,3.85,13.75,25.5,18.11,0.0
2018,6,16,19,30,10.0,4.0,3.8,13.6,4.0,3.81,0.0
2018,6,16,19,45,5.0,2.0,3.8,13.5,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,17,4,45,0.5,2.5,2.1,13.25,2.5,0.0,0.0
2018,6,17,5,0,1.0,5.0,2.1,13.3,5.0,5.16,0.0
2018,6,17,5,15,0.5,15.0,2.15,13.45,15.0,14.13,3.17
2018,6,17,5,30,0.0,25.0,2.2,13.6,25.0,23.2,13.4
2018,6,17,5,45,0.0,39.5,2.2,13.8,39.5,36.97,25.55
2018,6,17,6,0,0.0,54.0,2.2,14.0,54.0,51.53,38.27
2018,6,17,6,15,2.0,73.0,2.2,14.2,73.5,72.25,56.11
2018,6,17,6,30,4.0,92.0,2.2,14.4,93.0,92.89,73.64
2018,6,17,6,45,72.5,123.5,2.15,14.6,152.5,183.45,151.11
2018,6,17,7,0,141.0,155.0,2.1,14.8,212.0,284.09,234.38
2018,6,17,7,15,245.0,167.0,2.1,15.05,282.0,394.51,323.74
2018,6,17,7,30,349.0,179.0,2.1,15.3,352.0,499.22,405.64
2018,6,17,7,45,366.0,196.0,2.05,15.5,394.0,541.94,436.04
2018,6,17,8,0,383.0,213.0,2.0,15.7,436.0,598.84,476.36
2018,6,17,8,15,365.5,239.0,1.95,15.95,466.0,605.91,478.64
2018,6,17,8,30,348.0,265.0,1.9,16.2,496.0,624.94,489.67
2018,6,17,8,45,269.5,300.0,1.85,16.45,486.0,594.31,462.71
2018,6,17,9,0,191.0,335.0,1.8,16.7,476.0,544.94,422.65
2018,6,17,9,15,146.5,353.0,1.75,17.0,464.5,520.48,401.95
2018,6,17,9,30,102.0,371.0,1.7,17.3,453.0,480.52,369.87
2018,6,17,9,45,173.0,383.5,1.7,17.55,529.5,574.86,439.83
2018,6,17,10,0,244.0,396.0,1.7,17.8,606.0,667.99,505.81
2018,6,17,10,15,427.5,331.5,1.65,18.35,712.5,789.09,592.27
2018,6,17,10,30,611.0,267.0,1.6,18.9,819.0,901.04,668.66
2018,6,17,10,45,744.0,201.0,1.6,19.4,888.5,956.21,702.88
2018,6,17,11,0,877.0,135.0,1.6,19.9,958.0,995.04,725.35
2018,6,17,11,15,881.0,134.5,1.65,20.25,971.0,984.61,717.49
2018,6,17,11,30,885.0,134.0,1.7,20.6,984.0,971.3,708.46
2018,6,17,11,45,888.0,133.5,1.75,21.0,990.5,954.26,696.97
2018,6,17,12,0,891.0,133.0,1.8,21.4,997.0,934.55,683.81
2018,6,17,12,15,892.0,132.0,1.85,21.65,996.0,910.05,667.94
2018,6,17,12,30,893.0,131.0,1.9,21.9,995.0,883.21,650.53
2018,6,17,12,45,893.0,129.0,2.0,22.2,986.5,852.39,630.76
2018,6,17,13,0,893.0,127.0,2.1,22.5,978.0,819.48,609.4
2018,6,17,13,15,890.5,125.5,2.1,22.6,962.0,783.12,585.17
2018,6,17,13,30,888.0,124.0,2.1,22.7,946.0,745.03,559.61
2018,6,17,13,45,883.5,123.5,2.15,22.85,924.0,704.86,531.0
2018,6,17,14,0,879.0,123.0,2.2,23.0,902.0,663.4,500.58
2018,6,17,14,15,872.0,121.5,2.25,22.95,872.5,618.51,467.34
2018,6,17,14,30,865.0,120.0,2.3,22.9,843.0,572.9,432.66
2018,6,17,14,45,856.0,118.0,2.35,22.9,808.0,525.37,395.5
2018,6,17,15,0,847.0,116.0,2.4,22.9,773.0,477.68,357.15
2018,6,17,15,15,835.0,113.5,2.4,22.9,733.0,428.44,316.52
2018,6,17,15,30,823.0,111.0,2.4,22.9,693.0,373.86,271.01
2018,6,17,15,45,808.5,108.0,2.4,22.6,649.0,324.4,228.87
2018,6,17,16,0,794.0,105.0,2.4,22.3,605.0,276.2,187.36
2018,6,17,16,15,776.0,101.0,2.4,22.05,558.0,227.94,146.38
2018,6,17,16,30,758.0,97.0,2.4,21.8,511.0,181.65,108.79
2018,6,17,16,45,733.0,93.0,2.45,21.5,461.5,136.81,76.53
2018,6,17,17,0,708.0,89.0,2.5,21.2,412.0,89.3,48.77
2018,6,17,17,15,673.5,84.5,2.5,20.75,362.0,53.87,41.27
2018,6,17,17,30,639.0,80.0,2.5,20.3,312.0,53.07,40.8
2018,6,17,17,45,591.5,73.5,2.5,19.85,262.5,50.57,38.75
2018,6,17,18,0,544.0,67.0,2.5,19.4,213.0,47.9,36.44
2018,6,17,18,15,475.0,59.0,2.45,18.7,167.5,43.72,32.7
2018,6,17,18,30,406.0,51.0,2.4,18.0,122.0,39.33,28.58
2018,6,17,18,45,306.5,40.5,2.3,17.35,84.5,32.3,21.85
2018,6,17,19,0,207.0,30.0,2.2,16.7,47.0,23.64,11.32
2018,6,17,19,15,114.0,17.0,2.2,16.25,25.5,16.2,0.0
2018,6,17,19,30,21.0,4.0,2.2,15.8,4.0,3.81,0.0
2018,6,17,19,45,10.5,2.0,2.2,15.35,2.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,4,45,35.5,6.5,1.2,13.0,7.5,0.0,0.0
2018,6,18,5,0,71.0,13.0,1.3,13.3,15.0,40.65,0.0
2018,6,18,5,15,180.5,26.5,1.4,13.75,45.0,133.83,76.05
2018,6,18,5,30,290.0,40.0,1.5,14.2,75.0,215.71,168.52
2018,6,18,5,45,348.5,49.0,1.55,14.65,110.0,271.85,220.16
2018,6,18,6,0,407.0,58.0,1.6,15.1,145.0,332.47,272.98
2018,6,18,6,15,266.5,77.0,1.55,15.6,140.0,280.51,231.41
2018,6,18,6,30,126.0,96.0,1.5,16.1,135.0,195.67,160.73
2018,6,18,6,45,248.5,113.0,1.45,16.55,207.0,317.36,261.7
2018,6,18,7,0,371.0,130.0,1.4,17.0,279.0,450.92,366.61
2018,6,18,7,15,542.0,113.5,1.35,17.55,364.5,583.01,466.83
2018,6,18,7,30,713.0,97.0,1.3,18.1,450.0,719.73,562.55
2018,6,18,7,45,737.0,101.0,1.3,18.7,498.5,761.69,587.49
2018,6,18,8,0,761.0,105.0,1.3,19.3,547.0,806.97,615.14
2018,6,18,8,15,780.0,107.5,1.35,19.85,593.5,844.97,637.94
2018,6,18,8,30,799.0,110.0,1.4,20.4,640.0,881.42,659.48
2018,6,18,8,45,814.5,111.5,1.45,20.95,682.5,911.66,676.66
2018,6,18,9,0,830.0,113.0,1.5,21.5,725.0,939.79,692.4
2018,6,18,9,15,837.0,117.5,1.65,21.95,762.0,952.33,699.6
2018,6,18,9,30,844.0,122.0,1.8,22.4,799.0,970.53,710.66
2018,6,18,9,45,848.0,125.5,1.9,22.85,830.0,981.9,716.62
2018,6,18,10,0,852.0,129.0,2.0,23.3,861.0,990.36,720.85
2018,6,18,10,15,812.5,159.0,2.05,23.6,874.5,989.36,718.94
2018,6,18,10,30,773.0,189.0,2.1,23.9,888.0,975.5,708.97
2018,6,18,10,45,673.0,253.0,2.2,24.25,871.5,939.76,685.41
2018,6,18,11,0,573.0,317.0,2.3,24.6,855.0,893.56,651.76
2018,6,18,11,15,539.0,338.0,2.4,24.8,849.5,869.02,634.77
2018,6,18,11,30,505.0,359.0,2.5,25.0,844.0,842.82,616.38
2018,6,18,11,45,594.0,312.5,2.55,25.25,886.5,863.6,632.51
2018,6,18,12,0,683.0,266.0,2.6,25.5,929.0,881.81,646.3
2018,6,18,12,15,776.5,205.5,2.7,25.55,958.0,881.74,647.48
2018,6,18,12,30,870.0,145.0,2.8,25.6,987.0,876.57,644.71
2018,6,18,12,45,850.5,155.5,2.9,25.65,972.5,841.2,621.78
2018,6,18,13,0,831.0,166.0,3.0,25.7,958.0,807.71,600.13
2018,6,18,13,15,843.0,154.5,3.05,25.65,946.0,772.78,577.21
2018,6,18,13,30,855.0,143.0,3.1,25.6,934.0,738.24,553.95
2018,6,18,13,45,872.5,129.5,3.1,25.55,919.5,703.17,528.96
2018,6,18,14,0,890.0,116.0,3.1,25.5,905.0,665.12,501.21
2018,6,18,14,15,884.5,114.0,3.15,25.25,876.5,620.29,468.1
2018,6,18,14,30,879.0,112.0,3.2,25.0,848.0,574.6,433.45
2018,6,18,14,45,870.5,110.0,3.2,24.8,813.0,526.74,395.99
2018,6,18,15,0,862.0,108.0,3.2,24.6,778.0,478.66,357.32
2018,6,18,15,15,850.5,105.5,3.2,24.6,737.5,428.96,316.17
2018,6,18,15,30,839.0,103.0,3.2,24.6,697.0,379.73,274.47
2018,6,18,15,45,826.0,100.5,3.15,24.05,653.5,324.33,227.9
2018,6,18,16,0,813.0,98.0,3.1,23.5,610.0,276.05,186.3
2018,6,18,16,15,796.0,94.0,3.05,23.15,563.0,227.04,144.6
2018,6,18,16,30,779.0,90.0,3.0,22.8,516.0,179.88,106.21
2018,6,18,16,45,755.0,86.5,2.95,22.45,466.5,134.45,73.4
2018,6,18,17,0,731.0,83.0,2.9,22.1,417.0,91.87,49.8
2018,6,18,17,15,697.5,78.5,2.85,21.55,366.5,49.58,37.43
2018,6,18,17,30,664.0,74.0,2.8,21.0,316.0,48.56,36.76
2018,6,18,17,45,618.0,68.5,2.7,20.4,266.5,46.63,35.23
2018,6,18,18,0,572.0,63.0,2.6,19.8,217.0,44.58,33.49
2018,6,18,18,15,504.0,56.0,2.4,19.1,171.0,41.1,30.37
2018,6,18,18,30,436.0,49.0,2.2,18.4,125.0,37.48,26.94
2018,6,18,18,45,335.0,39.5,2.05,17.7,87.0,31.31,21.0
2018,6,18,19,0,234.0,30.0,1.9,17.0,49.0,23.64,11.48
2018,6,18,19,15,130.0,17.5,1.9,16.6,27.0,16.68,0.0
2018,6,18,19,30,26.0,5.0,1.9,16.2,5.0,4.77,0.0
2018,6,18,19,45,13.0,2.5,1.85,15.8,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,19,4,45,40.0,6.0,1.9,13.35,7.0,0.0,0.0
2018,6,19,5,0,80.0,12.0,1.9,13.5,14.0,43.24,0.0
2018,6,19,5,15,209.5,25.0,1.95,13.75,46.0,144.93,81.77
2018,6,19,5,30,339.0,38.0,2.0,14.0,78.0,237.89,186.3
2018,6,19,5,45,315.5,41.5,2.0,14.3,92.5,245.18,199.27
2018,6,19,6,0,292.0,45.0,2.0,14.6,107.0,248.89,205.87
2018,6,19,6,15,146.0,59.5,2.0,14.9,90.5,168.65,139.49
2018,6,19,6,30,0.0,74.0,2.0,15.2,74.0,70.29,54.15
2018,6,19,6,45,32.0,110.5,2.0,15.55,123.5,138.73,112.4
2018,6,19,7,0,64.0,147.0,2.0,15.9,173.0,204.98,167.27
2018,6,19,7,15,317.5,136.5,1.95,16.4,290.5,428.27,350.75
2018,6,19,7,30,571.0,126.0,1.9,16.9,408.0,638.25,511.57
2018,6,19,7,45,691.5,106.0,1.9,17.4,483.0,732.92,576.24
2018,6,19,8,0,812.0,86.0,1.9,17.9,558.0,828.67,640.17
2018,6,19,8,15,829.5,88.0,1.9,18.55,604.5,858.53,656.35
2018,6,19,8,30,847.0,90.0,1.9,19.2,651.0,894.18,676.91
2018,6,19,8,45,860.5,91.5,1.9,19.85,694.0,923.63,692.92
2018,6,19,9,0,874.0,93.0,1.9,20.5,737.0,950.86,707.35
2018,6,19,9,15,884.0,95.0,1.9,21.0,775.5,972.85,718.64
2018,6,19,9,30,894.0,97.0,1.9,21.5,814.0,992.15,728.21
2018,6,19,9,45,902.0,98.0,1.95,22.05,847.0,1005.56,734.51
2018,6,19,10,0,910.0,99.0,2.0,22.6,880.0,1016.02,739.06
2018,6,19,10,15,916.5,100.0,2.05,23.0,907.5,1021.97,741.27
2018,6,19,10,30,923.0,101.0,2.1,23.4,935.0,1024.82,741.66
2018,6,19,10,45,928.0,101.5,2.15,23.8,956.0,1022.52,738.92
2018,6,19,11,0,933.0,102.0,2.2,24.2,977.0,1017.08,734.34
2018,6,19,11,15,935.5,102.0,2.25,24.45,990.0,1005.61,726.47
2018,6,19,11,30,938.0,102.0,2.3,24.7,1003.0,991.11,716.81
2018,6,19,11,45,939.0,102.5,2.4,24.9,1009.0,972.77,705.38
2018,6,19,12,0,940.0,103.0,2.5,25.1,1015.0,951.62,692.14
2018,6,19,12,15,936.5,105.5,2.55,25.15,1013.0,925.69,675.7
2018,6,19,12,30,933.0,108.0,2.6,25.2,1011.0,897.38,657.68
2018,6,19,12,45,927.5,110.0,2.65,25.3,1001.0,864.75,636.57
2018,6,19,13,0,922.0,112.0,2.7,25.4,991.0,830.17,614.03
2018,6,19,13,15,918.5,112.0,2.75,25.4,975.0,793.54,590.16
2018,6,19,13,30,915.0,112.0,2.8,25.4,959.0,755.16,564.86
2018,6,19,13,45,910.5,110.5,2.85,25.4,936.0,713.22,535.72
2018,6,19,14,0,906.0,109.0,2.9,25.4,913.0,669.94,504.19
2018,6,19,14,15,899.5,107.5,2.95,25.2,883.5,624.32,470.56
2018,6,19,14,30,893.0,106.0,3.0,25.0,854.0,577.89,435.38
2018,6,19,14,45,884.0,104.5,3.0,24.85,818.5,529.6,397.6
2018,6,19,15,0,875.0,103.0,3.0,24.7,783.0,481.13,358.62
2018,6,19,15,15,863.5,101.5,3.0,24.7,743.0,431.65,317.68
2018,6,19,15,30,852.0,100.0,3.0,24.7,703.0,382.61,276.14
2018,6,19,15,45,837.0,97.5,3.05,24.1,658.5,332.37,233.68
2018,6,19,16,0,822.0,95.0,3.1,23.5,614.0,276.61,186.52
2018,6,19,16,15,803.5,92.0,3.05,23.0,566.0,227.65,144.94
2018,6,19,16,30,785.0,89.0,3.0,22.5,518.0,180.67,106.72
2018,6,19,16,45,760.0,85.5,3.0,22.0,468.5,134.81,73.54
2018,6,19,17,0,735.0,82.0,3.0,21.5,419.0,91.91,49.59
2018,6,19,17,15,702.5,77.5,2.95,20.75,368.5,54.08,41.45
2018,6,19,17,30,670.0,73.0,2.9,20.0,318.0,47.8,36.25
2018,6,19,17,45,624.0,67.5,2.85,19.25,268.5,45.83,34.7
2018,6,19,18,0,578.0,62.0,2.8,18.5,219.0,43.73,32.93
2018,6,19,18,15,512.0,55.5,2.75,17.8,173.0,40.64,30.14
2018,6,19,18,30,446.0,49.0,2.7,17.1,127.0,37.45,27.07
2018,6,19,18,45,345.5,39.5,2.6,16.35,88.5,31.27,21.11
2018,6,19,19,0,245.0,30.0,2.5,15.6,50.0,24.8,12.57
2018,6,19,19,15,136.5,17.5,2.5,15.2,27.5,16.68,0.0
2018,6,19,19,30,28.0,5.0,2.5,14.8,5.0,4.77,0.0
2018,6,19,19,45,14.0,2.5,2.5,14.4,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,20,4,45,56.0,7.0,2.1,11.85,8.5,0.0,0.0
2018,6,20,5,0,112.0,14.0,2.2,12.1,17.0,57.8,0.0
2018,6,20,5,15,247.0,25.5,2.3,12.55,49.5,161.64,90.81
2018,6,20,5,30,382.0,37.0,2.4,13.0,82.0,257.79,202.73
2018,6,20,5,45,426.0,43.0,2.45,13.45,115.5,306.21,249.84
2018,6,20,6,0,470.0,49.0,2.5,13.9,149.0,357.7,296.29
2018,6,20,6,15,237.0,72.0,2.5,14.3,122.5,255.19,212.45
2018,6,20,6,30,4.0,95.0,2.5,14.7,96.0,96.41,76.3
2018,6,20,6,45,112.0,121.0,2.5,15.1,165.5,219.04,181.34
2018,6,20,7,0,220.0,147.0,2.5,15.5,235.0,345.26,285.19
2018,6,20,7,15,506.5,112.5,2.5,16.05,352.0,553.61,452.82
2018,6,20,7,30,793.0,78.0,2.5,16.6,469.0,757.62,602.63
2018,6,20,7,45,822.5,79.0,2.5,17.1,522.0,807.08,633.44
2018,6,20,8,0,852.0,80.0,2.5,17.6,575.0,848.73,659.35
2018,6,20,8,15,868.5,82.0,2.5,18.1,622.5,886.22,681.93
2018,6,20,8,30,885.0,84.0,2.5,18.6,670.0,921.95,702.99
2018,6,20,8,45,897.5,85.5,2.5,19.1,713.5,951.32,719.47
2018,6,20,9,0,910.0,87.0,2.5,19.6,757.0,978.34,734.28
2018,6,20,9,15,912.0,92.5,2.55,20.0,794.0,997.14,744.35
2018,6,20,9,30,914.0,98.0,2.6,20.4,831.0,1012.85,752.5
2018,6,20,9,45,912.0,105.0,2.6,20.85,862.0,1023.09,756.51
2018,6,20,10,0,910.0,112.0,2.6,21.3,893.0,1030.02,758.51
2018,6,20,10,15,916.5,113.0,2.7,21.6,920.5,1035.8,761.35
2018,6,20,10,30,923.0,114.0,2.8,21.9,948.0,1038.48,762.29
2018,6,20,10,45,928.5,114.5,2.85,22.15,969.5,1036.5,760.0
2018,6,20,11,0,934.0,115.0,2.9,22.4,991.0,1031.37,755.82
2018,6,20,11,15,937.5,114.5,3.0,22.55,1004.5,1020.17,748.56
2018,6,20,11,30,941.0,114.0,3.1,22.7,1018.0,1005.94,739.42
2018,6,20,11,45,943.5,113.5,3.2,22.8,1024.5,987.81,727.89
2018,6,20,12,0,946.0,113.0,3.3,22.9,1031.0,966.84,714.5
2018,6,20,12,15,945.5,113.0,3.4,22.8,1029.5,940.96,698.36
2018,6,20,12,30,945.0,113.0,3.5,22.7,1028.0,912.6,680.47
2018,6,20,12,45,944.0,112.0,3.6,22.6,1019.0,880.57,659.94
2018,6,20,13,0,943.0,111.0,3.7,22.5,1010.0,846.33,637.72
2018,6,20,13,15,940.5,110.0,3.7,22.35,994.0,808.87,612.7
2018,6,20,13,30,938.0,109.0,3.7,22.2,978.0,769.55,586.19
2018,6,20,13,45,934.0,108.0,3.75,22.0,955.0,727.51,556.83
2018,6,20,14,0,930.0,107.0,3.8,21.8,932.0,684.03,524.72
2018,6,20,14,15,924.0,105.0,3.8,21.6,902.0,637.27,489.26
2018,6,20,14,30,918.0,103.0,3.8,21.4,872.0,589.63,452.22
2018,6,20,14,45,910.5,101.5,3.8,21.15,837.0,540.96,413.45
2018,6,20,15,0,903.0,100.0,3.8,20.9,802.0,491.92,373.29
2018,6,20,15,15,892.0,98.0,3.8,20.9,761.0,440.91,330.23
2018,6,20,15,30,881.0,96.0,3.8,20.9,720.0,390.27,286.49
2018,6,20,15,45,867.5,93.5,3.7,20.4,675.0,339.06,242.04
2018,6,20,16,0,854.0,91.0,3.6,19.9,630.0,288.87,198.02
2018,6,20,16,15,837.0,87.5,3.55,19.5,581.5,231.45,148.84
2018,6,20,16,30,820.0,84.0,3.5,19.1,533.0,182.61,108.31
2018,6,20,16,45,797.0,80.5,3.4,18.65,482.5,135.18,73.27
2018,6,20,17,0,774.0,77.0,3.3,18.2,432.0,90.5,47.77
2018,6,20,17,15,742.5,73.0,3.2,17.7,380.5,50.61,38.95
2018,6,20,17,30,711.0,69.0,3.1,17.2,329.0,49.55,38.22
2018,6,20,17,45,667.5,64.0,3.0,16.65,278.5,43.22,32.77
2018,6,20,18,0,624.0,59.0,2.9,16.1,228.0,41.38,31.19
2018,6,20,18,15,558.5,52.5,2.8,15.6,180.5,38.14,28.23
2018,6,20,18,30,493.0,46.0,2.7,15.1,133.0,34.77,24.97
2018,6,20,18,45,391.0,38.0,2.6,14.55,93.5,29.86,20.09
2018,6,20,19,0,289.0,30.0,2.5,14.0,54.0,24.78,12.8
2018,6,20,19,15,163.0,17.5,2.45,13.75,29.5,16.68,0.0
2018,6,20,19,30,37.0,5.0,2.4,13.5,5.0,4.77,0.0
2018,6,20,19,45,18.5,2.5,2.4,13.2,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,21,4,45,57.5,7.0,2.45,12.2,8.5,0.0,0.0
2018,6,21,5,0,115.0,14.0,2.6,12.4,17.0,58.92,0.0
2018,6,21,5,15,252.5,25.0,2.65,12.7,49.5,163.21,90.14
2018,6,21,5,30,390.0,36.0,2.7,13.0,82.0,260.43,204.79
2018,6,21,5,45,345.5,47.0,2.75,13.25,102.0,267.39,218.42
2018,6,21,6,0,301.0,58.0,2.8,13.5,122.0,265.77,220.88
2018,6,21,6,15,179.5,86.5,2.8,13.95,127.5,225.89,187.98
2018,6,21,6,30,58.0,115.0,2.8,14.4,133.0,164.9,135.2
2018,6,21,6,45,133.5,135.5,2.75,14.8,186.5,252.91,209.67
2018,6,21,7,0,209.0,156.0,2.7,15.2,240.0,348.34,287.63
2018,6,21,7,15,373.5,147.0,2.7,15.7,321.5,484.35,397.19
2018,6,21,7,30,538.0,138.0,2.7,16.2,403.0,618.37,500.67
2018,6,21,7,45,696.0,110.0,2.65,16.7,490.0,741.1,588.76
2018,6,21,8,0,854.0,82.0,2.6,17.2,577.0,852.6,664.47
2018,6,21,8,15,870.0,84.0,2.6,17.7,624.5,889.7,686.19
2018,6,21,8,30,886.0,86.0,2.6,18.2,672.0,925.0,707.02
2018,6,21,8,45,898.0,88.5,2.6,18.7,716.0,955.09,724.04
2018,6,21,9,0,910.0,91.0,2.6,19.2,760.0,982.77,739.33
2018,6,21,9,15,920.0,92.0,2.55,19.7,799.0,1004.22,749.88
2018,6,21,9,30,930.0,93.0,2.5,20.2,838.0,1022.9,758.61
2018,6,21,9,45,938.0,93.5,2.5,20.7,871.5,1036.15,764.35
2018,6,21,10,0,946.0,94.0,2.5,21.2,905.0,1046.36,768.24
2018,6,21,10,15,952.0,94.5,2.5,21.65,932.5,1051.46,769.1
2018,6,21,10,30,958.0,95.0,2.5,22.1,960.0,1053.37,768.08
2018,6,21,10,45,962.5,95.5,2.45,22.55,981.5,1050.55,763.64
2018,6,21,11,0,967.0,96.0,2.4,23.0,1003.0,1044.49,757.31
2018,6,21,11,15,969.5,96.5,2.45,23.25,1016.5,1033.27,749.54
2018,6,21,11,30,972.0,97.0,2.5,23.5,1030.0,1018.91,739.89
2018,6,21,11,45,973.0,97.0,2.5,23.75,1036.0,999.6,726.64
2018,6,21,12,0,974.0,97.0,2.5,24.0,1042.0,977.39,711.64
2018,6,21,12,15,969.0,100.5,2.6,24.15,1039.5,950.41,694.76
2018,6,21,12,30,964.0,104.0,2.7,24.3,1037.0,920.98,676.19
2018,6,21,12,45,956.5,107.5,2.8,24.4,1026.5,887.24,654.72
2018,6,21,13,0,949.0,111.0,2.9,24.5,1016.0,851.55,631.75
2018,6,21,13,15,946.0,110.5,2.95,24.5,1000.0,813.97,607.2
2018,6,21,13,30,943.0,110.0,3.0,24.5,984.0,774.54,581.14
2018,6,21,13,45,939.0,108.5,3.05,24.55,960.5,731.88,551.53
2018,6,21,14,0,935.0,107.0,3.1,24.6,937.0,687.79,519.22
2018,6,21,14,15,929.5,105.5,3.1,24.45,907.5,641.54,484.77
2018,6,21,14,30,924.0,104.0,3.1,24.3,878.0,594.35,448.71
2018,6,21,14,45,916.5,102.0,3.15,24.15,842.5,544.99,410.18
2018,6,21,15,0,909.0,100.0,3.2,24.0,807.0,495.27,370.23
2018,6,21,15,15,898.0,98.0,3.2,24.0,766.0,443.96,327.7
2018,6,21,15,30,887.0,96.0,3.2,24.0,725.0,393.03,284.46
2018,6,21,15,45,875.0,93.0,3.1,23.6,680.5,341.57,240.37
2018,6,21,16,0,863.0,90.0,3.0,23.2,636.0,290.98,196.57
2018,6,21,16,15,847.0,87.0,2.9,22.9,588.0,240.65,153.5
2018,6,21,16,30,831.0,84.0,2.8,22.6,540.0,184.87,108.01
2018,6,21,16,45,807.0,80.5,2.75,22.3,488.5,136.77,72.93
2018,6,21,17,0,783.0,77.0,2.7,22.0,437.0,91.51,47.35
2018,6,21,17,15,751.5,73.5,2.6,21.4,385.5,51.0,38.68
2018,6,21,17,30,720.0,70.0,2.5,20.8,334.0,50.37,38.36
2018,6,21,17,45,675.5,65.0,2.45,20.2,283.0,43.98,32.94
2018,6,21,18,0,631.0,60.0,2.4,19.6,232.0,42.17,31.41
2018,6,21,18,15,563.0,54.0,2.1,18.75,184.0,39.39,28.94
2018,6,21,18,30,495.0,48.0,1.8,17.9,136.0,36.54,26.21
2018,6,21,18,45,388.5,39.0,1.55,17.0,95.0,30.76,20.66
