Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,13,15,869.5,141.0,3.45,27.6,958.5,785.81,583.51
2018,7,1,13,30,866.0,140.0,3.5,27.4,943.0,748.34,558.97
2018,7,1,13,45,860.5,138.5,3.5,27.25,920.0,707.59,529.96
2018,7,1,14,0,855.0,137.0,3.5,27.1,897.0,665.66,499.49
2018,7,1,14,15,847.5,135.0,3.5,26.8,868.0,621.12,466.74
2018,7,1,14,30,840.0,133.0,3.5,26.5,839.0,575.91,432.66
2018,7,1,14,45,830.5,131.0,3.5,26.2,804.5,525.28,393.77
2018,7,1,15,0,821.0,129.0,3.5,25.9,770.0,477.91,356.15
2018,7,1,15,15,808.5,126.0,3.5,25.9,730.0,428.68,315.77
2018,7,1,15,30,796.0,123.0,3.5,25.9,690.0,380.11,275.02
2018,7,1,15,45,780.5,120.0,3.4,25.25,646.5,331.5,234.18
2018,7,1,16,0,765.0,117.0,3.3,24.6,603.0,284.24,193.98
2018,7,1,16,15,746.5,112.5,3.25,24.2,556.0,236.68,153.87
2018,7,1,16,30,728.0,108.0,3.2,23.8,509.0,185.49,112.44
2018,7,1,16,45,702.5,103.0,3.2,23.35,460.0,140.65,79.7
2018,7,1,17,0,677.0,98.0,3.2,22.9,411.0,98.8,55.33
2018,7,1,17,15,642.5,92.5,3.15,22.25,361.5,59.61,45.93
2018,7,1,17,30,608.0,87.0,3.1,21.6,312.0,58.02,44.84
2018,7,1,17,45,562.0,79.5,3.05,21.0,263.0,54.97,42.38
2018,7,1,18,0,516.0,72.0,3.0,20.4,214.0,51.7,39.6
2018,7,1,18,15,449.5,63.5,2.9,19.7,169.0,47.29,35.7
2018,7,1,18,30,383.0,55.0,2.8,19.0,124.0,42.66,31.38
2018,7,1,18,45,291.0,43.0,2.7,18.25,86.0,33.14,22.59
2018,7,1,19,0,199.0,31.0,2.6,17.5,48.0,24.35,12.7
2018,7,1,19,15,110.5,17.5,2.6,17.1,26.0,16.68,0.0
2018,7,1,19,30,22.0,4.0,2.6,16.7,4.0,3.81,0.0
2018,7,1,19,45,11.0,2.0,2.6,16.25,2.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,2,4,45,14.0,3.0,1.5,14.5,3.5,0.0,0.0
2018,7,2,5,0,28.0,6.0,1.6,14.7,7.0,16.55,0.0
2018,7,2,5,15,87.0,20.0,1.65,15.15,28.5,70.26,16.19
2018,7,2,5,30,146.0,34.0,1.7,15.6,50.0,135.81,101.94
2018,7,2,5,45,193.0,51.0,1.8,16.0,83.0,187.23,149.46
2018,7,2,6,0,240.0,68.0,1.9,16.4,116.0,242.47,197.68
2018,7,2,6,15,193.0,89.5,1.9,16.9,135.0,237.92,195.04
2018,7,2,6,30,146.0,111.0,1.9,17.4,154.0,228.61,187.25
2018,7,2,6,45,160.0,132.5,1.9,17.9,188.0,267.65,218.92
2018,7,2,7,0,174.0,154.0,1.9,18.4,222.0,307.13,249.88
2018,7,2,7,15,196.5,174.5,1.85,18.9,261.5,352.31,284.59
2018,7,2,7,30,219.0,195.0,1.8,19.4,301.0,398.38,319.04
2018,7,2,7,45,275.5,207.5,1.8,19.9,355.0,477.74,378.59
2018,7,2,8,0,332.0,220.0,1.8,20.4,409.0,546.51,428.52
2018,7,2,8,15,462.0,204.5,1.8,20.9,492.0,665.68,515.12
2018,7,2,8,30,592.0,189.0,1.8,21.4,575.0,781.54,595.59
2018,7,2,8,45,634.5,187.0,1.8,21.9,626.5,829.57,624.88
2018,7,2,9,0,677.0,185.0,1.8,22.4,678.0,876.75,653.44
2018,7,2,9,15,665.0,203.0,1.85,22.85,709.0,891.76,660.91
2018,7,2,9,30,653.0,221.0,1.9,23.3,740.0,903.67,666.73
2018,7,2,9,45,630.0,244.5,1.95,23.7,762.5,907.35,666.79
2018,7,2,10,0,607.0,268.0,2.0,24.1,785.0,907.73,664.52
2018,7,2,10,15,616.5,273.0,2.05,24.4,812.5,918.92,670.75
2018,7,2,10,30,626.0,278.0,2.1,24.7,840.0,927.62,675.29
2018,7,2,10,45,633.5,281.0,2.2,25.0,861.0,929.79,676.21
2018,7,2,11,0,641.0,284.0,2.3,25.3,882.0,929.4,675.56
2018,7,2,11,15,646.5,286.0,2.35,25.45,897.0,923.51,671.33
2018,7,2,11,30,652.0,288.0,2.4,25.6,912.0,915.11,665.55
2018,7,2,11,45,654.0,289.0,2.5,25.75,918.5,900.06,655.86
2018,7,2,12,0,656.0,290.0,2.6,25.9,925.0,882.81,644.7
2018,7,2,12,15,656.5,289.5,2.65,25.9,924.5,860.83,630.35
2018,7,2,12,30,657.0,289.0,2.7,25.9,924.0,837.08,614.73
2018,7,2,12,45,655.5,287.0,2.75,25.9,916.0,808.74,595.86
2018,7,2,13,0,654.0,285.0,2.8,25.9,908.0,779.09,575.88
2018,7,2,13,15,649.0,282.5,2.9,25.75,892.5,745.15,553.23
2018,7,2,13,30,644.0,280.0,3.0,25.6,877.0,710.39,529.56
2018,7,2,13,45,636.5,276.0,3.05,25.45,854.0,671.96,502.64
2018,7,2,14,0,629.0,272.0,3.1,25.3,831.0,633.2,474.93
2018,7,2,14,15,620.0,267.0,3.15,24.95,803.0,592.52,445.61
2018,7,2,14,30,611.0,262.0,3.2,24.6,775.0,551.95,415.65
2018,7,2,14,45,598.5,256.0,3.2,24.25,741.0,509.04,383.14
2018,7,2,15,0,586.0,250.0,3.2,23.9,707.0,468.01,351.25
2018,7,2,15,15,570.0,242.5,3.2,23.9,668.0,423.64,315.79
2018,7,2,15,30,554.0,235.0,3.2,23.9,629.0,380.58,280.74
2018,7,2,15,45,536.0,225.0,3.25,23.0,586.5,336.43,245.43
2018,7,2,16,0,518.0,215.0,3.3,22.1,544.0,294.08,211.11
2018,7,2,16,15,497.0,203.5,3.25,21.6,499.5,251.91,176.83
2018,7,2,16,30,476.0,192.0,3.2,21.1,455.0,212.06,145.42
2018,7,2,16,45,450.5,177.5,3.2,20.6,407.5,171.95,116.14
2018,7,2,17,0,425.0,163.0,3.2,20.1,360.0,134.78,92.82
2018,7,2,17,15,393.0,148.0,3.1,19.5,313.5,100.21,81.52
2018,7,2,17,30,361.0,133.0,3.0,18.9,267.0,92.21,75.04
2018,7,2,17,45,322.5,116.0,2.95,18.25,222.0,87.49,71.25
2018,7,2,18,0,284.0,99.0,2.9,17.6,177.0,75.94,61.3
2018,7,2,18,15,237.0,80.0,2.85,17.05,136.0,62.51,49.42
2018,7,2,18,30,190.0,61.0,2.8,16.5,95.0,48.58,36.88
2018,7,2,18,45,138.5,42.5,2.7,15.95,63.5,34.55,24.02
2018,7,2,19,0,87.0,24.0,2.6,15.4,32.0,20.02,9.53
2018,7,2,19,15,47.5,13.0,2.6,15.15,17.0,12.39,0.0
2018,7,2,19,30,8.0,2.0,2.6,14.9,2.0,1.91,0.0
2018,7,2,19,45,4.0,1.0,2.55,14.7,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,4,45,18.5,4.0,2.6,13.8,4.5,0.0,0.0
2018,7,3,5,0,37.0,8.0,2.6,14.0,9.0,21.9,0.0
2018,7,3,5,15,135.5,23.5,2.65,14.3,36.5,104.24,21.2
2018,7,3,5,30,234.0,39.0,2.7,14.6,64.0,185.73,140.94
2018,7,3,5,45,329.0,50.0,2.75,14.9,105.0,257.26,207.45
2018,7,3,6,0,424.0,61.0,2.8,15.2,146.0,340.27,279.6
2018,7,3,6,15,488.5,69.5,2.8,15.55,193.5,409.12,338.29
2018,7,3,6,30,553.0,78.0,2.8,15.9,241.0,482.34,398.4
2018,7,3,6,45,599.0,84.5,2.8,16.25,291.5,544.36,447.47
2018,7,3,7,0,645.0,91.0,2.8,16.6,342.0,608.52,496.25
2018,7,3,7,15,681.5,95.0,2.8,17.15,393.5,664.1,535.49
2018,7,3,7,30,718.0,99.0,2.8,17.7,445.0,720.41,574.13
2018,7,3,7,45,747.0,101.5,2.8,18.2,495.5,764.94,603.25
2018,7,3,8,0,776.0,104.0,2.8,18.7,546.0,813.47,634.66
2018,7,3,8,15,797.0,106.5,2.8,19.2,594.0,854.07,659.79
2018,7,3,8,30,818.0,109.0,2.8,19.7,642.0,893.21,683.54
2018,7,3,8,45,835.5,110.0,2.8,20.2,686.5,925.61,702.35
2018,7,3,9,0,853.0,111.0,2.8,20.7,731.0,947.67,714.0
2018,7,3,9,15,862.0,114.0,2.85,21.1,769.5,969.77,726.44
2018,7,3,9,30,871.0,117.0,2.9,21.5,808.0,989.21,737.11
2018,7,3,9,45,877.0,120.5,2.9,21.85,841.5,1003.42,744.08
2018,7,3,10,0,883.0,124.0,2.9,22.2,875.0,1014.67,749.21
2018,7,3,10,15,890.5,124.5,2.95,22.5,903.0,1021.24,751.99
2018,7,3,10,30,898.0,125.0,3.0,22.8,931.0,1024.79,752.95
2018,7,3,10,45,904.5,125.0,3.05,23.1,953.0,1023.77,751.07
2018,7,3,11,0,911.0,125.0,3.1,23.4,975.0,1019.66,747.34
2018,7,3,11,15,914.5,125.5,3.15,23.55,989.5,1010.05,740.58
2018,7,3,11,30,918.0,126.0,3.2,23.7,1004.0,997.42,731.99
2018,7,3,11,45,920.5,125.5,3.25,23.85,1011.0,979.96,720.32
2018,7,3,12,0,923.0,125.0,3.3,24.0,1018.0,959.7,706.88
2018,7,3,12,15,921.0,126.0,3.35,24.0,1016.5,934.16,690.37
2018,7,3,12,30,919.0,127.0,3.4,24.0,1015.0,906.23,672.25
2018,7,3,12,45,915.0,128.0,3.4,24.05,1006.0,874.41,651.01
2018,7,3,13,0,911.0,129.0,3.4,24.1,997.0,840.58,628.35
2018,7,3,13,15,908.5,128.0,3.4,24.1,981.5,804.29,604.0
2018,7,3,13,30,906.0,127.0,3.4,24.1,966.0,766.18,578.25
2018,7,3,13,45,903.0,124.5,3.4,24.05,944.0,724.8,548.83
2018,7,3,14,0,900.0,122.0,3.4,24.0,922.0,681.96,517.24
2018,7,3,14,15,894.0,120.0,3.4,23.9,893.0,636.45,483.08
2018,7,3,14,30,888.0,118.0,3.4,23.8,864.0,590.07,447.43
2018,7,3,14,45,880.0,115.5,3.4,23.7,829.0,541.58,409.29
2018,7,3,15,0,872.0,113.0,3.4,23.6,794.0,492.8,369.88
2018,7,3,15,15,860.0,111.0,3.4,23.6,753.5,442.67,328.33
2018,7,3,15,30,848.0,109.0,3.4,23.6,713.0,393.01,286.19
2018,7,3,15,45,834.0,106.0,3.3,23.2,668.5,336.38,238.4
2018,7,3,16,0,820.0,103.0,3.2,22.8,624.0,286.79,195.52
2018,7,3,16,15,801.0,99.5,3.15,22.5,575.5,237.12,153.11
2018,7,3,16,30,782.0,96.0,3.1,22.2,527.0,189.49,114.03
2018,7,3,16,45,757.0,92.0,3.05,21.9,477.0,143.03,79.87
2018,7,3,17,0,732.0,88.0,3.0,21.6,427.0,99.54,54.72
2018,7,3,17,15,697.5,84.0,2.95,21.1,376.0,53.26,40.66
2018,7,3,17,30,663.0,80.0,2.9,20.6,325.0,52.81,40.51
2018,7,3,17,45,615.5,74.0,2.85,20.1,274.5,50.71,38.82
2018,7,3,18,0,568.0,68.0,2.8,19.6,224.0,48.46,36.91
2018,7,3,18,15,499.0,60.5,2.7,18.95,177.0,44.75,33.6
2018,7,3,18,30,430.0,53.0,2.6,18.3,130.0,40.89,29.94
2018,7,3,18,45,328.5,42.5,2.5,17.65,91.0,33.94,23.32
2018,7,3,19,0,227.0,32.0,2.4,17.0,52.0,25.21,13.29
2018,7,3,19,15,125.5,18.5,2.4,16.6,28.5,17.63,0.0
2018,7,3,19,30,24.0,5.0,2.4,16.2,5.0,4.77,0.0
2018,7,3,19,45,12.0,2.5,2.4,15.75,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,4,4,45,22.0,4.5,2.25,13.4,5.0,0.0,0.0
2018,7,4,5,0,44.0,9.0,2.4,13.6,10.0,25.5,0.0
2018,7,4,5,15,152.0,23.5,2.45,13.95,37.5,110.9,16.06
2018,7,4,5,30,260.0,38.0,2.5,14.3,65.0,196.64,148.9
2018,7,4,5,45,355.0,47.5,2.6,14.65,105.5,268.47,216.46
2018,7,4,6,0,450.0,57.0,2.7,15.0,146.0,350.4,287.89
2018,7,4,6,15,514.0,64.5,2.65,15.45,193.5,418.6,345.91
2018,7,4,6,30,578.0,72.0,2.6,15.9,241.0,491.17,405.16
2018,7,4,6,45,623.0,77.5,2.6,16.35,291.5,552.08,453.07
2018,7,4,7,0,668.0,83.0,2.6,16.8,342.0,615.09,500.1
2018,7,4,7,15,701.0,87.0,2.6,17.25,392.5,668.69,537.82
2018,7,4,7,30,734.0,91.0,2.6,17.7,443.0,719.07,572.11
2018,7,4,7,45,760.0,93.5,2.55,18.15,493.0,765.98,602.7
2018,7,4,8,0,786.0,96.0,2.5,18.6,543.0,812.24,632.06
2018,7,4,8,15,806.5,98.5,2.5,19.05,591.0,852.66,657.06
2018,7,4,8,30,827.0,101.0,2.5,19.5,639.0,891.61,680.66
2018,7,4,8,45,843.5,102.0,2.5,20.0,683.0,915.31,693.41
2018,7,4,9,0,860.0,103.0,2.5,20.5,727.0,944.93,710.22
2018,7,4,9,15,870.0,105.5,2.55,20.9,766.0,967.7,723.01
2018,7,4,9,30,880.0,108.0,2.6,21.3,805.0,987.83,734.09
2018,7,4,9,45,887.0,110.0,2.6,21.75,838.5,1001.66,740.47
2018,7,4,10,0,894.0,112.0,2.6,22.2,872.0,1012.56,745.04
2018,7,4,10,15,902.0,112.5,2.65,22.5,900.5,1019.85,748.31
2018,7,4,10,30,910.0,113.0,2.7,22.8,929.0,1024.09,749.75
2018,7,4,10,45,916.0,112.0,2.75,23.15,950.0,1021.7,746.89
2018,7,4,11,0,922.0,111.0,2.8,23.5,971.0,1016.23,742.21
2018,7,4,11,15,926.0,111.0,2.9,23.65,985.5,1006.73,736.07
2018,7,4,11,30,930.0,111.0,3.0,23.8,1000.0,994.18,728.02
2018,7,4,11,45,932.5,110.0,3.05,23.95,1006.5,976.28,716.12
2018,7,4,12,0,935.0,109.0,3.1,24.1,1013.0,955.55,702.45
2018,7,4,12,15,935.5,109.0,3.15,24.15,1013.0,931.25,686.71
2018,7,4,12,30,936.0,109.0,3.2,24.2,1013.0,904.41,669.26
2018,7,4,12,45,935.0,108.0,3.25,24.3,1005.0,872.98,648.55
2018,7,4,13,0,934.0,107.0,3.3,24.4,997.0,839.34,626.24
2018,7,4,13,15,932.0,106.0,3.3,24.4,982.0,802.83,601.81
2018,7,4,13,30,930.0,105.0,3.3,24.4,967.0,764.41,575.9
2018,7,4,13,45,927.5,103.0,3.3,24.4,945.0,723.0,547.1
2018,7,4,14,0,925.0,101.0,3.3,24.4,923.0,680.04,515.33
2018,7,4,14,15,920.0,100.0,3.25,24.35,895.0,635.04,481.25
2018,7,4,14,30,915.0,99.0,3.2,24.3,867.0,589.02,445.61
2018,7,4,14,45,908.0,97.0,3.2,24.25,832.5,540.33,407.25
2018,7,4,15,0,901.0,95.0,3.2,24.2,798.0,491.19,367.5
2018,7,4,15,15,890.0,93.0,3.2,24.2,757.5,440.2,325.25
2018,7,4,15,30,879.0,91.0,3.2,24.2,717.0,389.55,282.28
2018,7,4,15,45,867.0,88.5,3.15,23.85,673.0,338.74,238.7
2018,7,4,16,0,855.0,86.0,3.1,23.5,629.0,288.77,195.35
2018,7,4,16,15,839.0,83.0,3.1,23.15,581.5,238.62,152.42
2018,7,4,16,30,823.0,80.0,3.1,22.8,534.0,182.93,106.83
2018,7,4,16,45,800.5,77.0,3.1,22.45,484.0,135.44,71.85
2018,7,4,17,0,778.0,74.0,3.1,22.1,434.0,90.63,46.09
2018,7,4,17,15,748.0,70.5,3.05,21.55,383.0,48.51,36.49
2018,7,4,17,30,718.0,67.0,3.0,21.0,332.0,47.77,36.07
2018,7,4,17,45,675.5,62.0,2.95,20.4,281.5,45.69,34.4
2018,7,4,18,0,633.0,57.0,2.9,19.8,231.0,39.67,29.2
2018,7,4,18,15,569.0,51.0,2.75,19.05,183.0,36.78,26.63
2018,7,4,18,30,505.0,45.0,2.6,18.3,135.0,33.78,23.78
2018,7,4,18,45,405.5,37.0,2.5,17.55,95.0,28.82,18.97
2018,7,4,19,0,306.0,29.0,2.4,16.8,55.0,23.68,12.1
2018,7,4,19,15,174.5,17.0,2.3,16.4,30.0,16.2,0.0
2018,7,4,19,30,43.0,5.0,2.2,16.0,5.0,4.77,0.0
2018,7,4,19,45,21.5,2.5,2.1,15.65,2.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,7,5,4,45,0.0,1.0,1.1,12.55,1.0,0.0,0.0
2018,7,5,5,0,0.0,2.0,1.2,12.8,2.0,1.91,0.0
2018,7,5,5,15,0.0,8.0,1.3,13.4,8.0,7.41,0.0
2018,7,5,5,30,0.0,14.0,1.4,14.0,14.0,12.97,4.65
2018,7,5,5,45,0.0,22.5,1.55,14.55,22.5,20.87,11.82
2018,7,5,6,0,0.0,31.0,1.7,15.1,31.0,28.77,18.76
2018,7,5,6,15,0.0,43.5,1.7,15.65,43.5,40.41,28.78
2018,7,5,6,30,0.0,56.0,1.7,16.2,56.0,52.06,38.67
2018,7,5,6,45,6.5,90.5,1.65,16.75,93.0,91.75,72.08
2018,7,5,7,0,13.0,125.0,1.6,17.3,130.0,132.94,106.0
2018,7,5,7,15,184.5,142.5,1.55,17.9,230.0,315.86,257.55
2018,7,5,7,30,356.0,160.0,1.5,18.5,330.0,493.64,395.59
2018,7,5,7,45,602.5,118.0,1.45,19.05,443.5,666.99,523.82
2018,7,5,8,0,849.0,76.0,1.4,19.6,557.0,834.7,636.39
2018,7,5,8,15,865.0,78.0,1.3,20.3,604.5,872.19,654.8
2018,7,5,8,30,881.0,80.0,1.2,21.0,652.0,907.93,672.93
2018,7,5,8,45,894.0,82.0,1.15,21.65,696.5,938.88,688.35
2018,7,5,9,0,907.0,84.0,1.1,22.3,741.0,967.51,702.04
2018,7,5,9,15,916.5,85.5,1.05,22.95,780.5,989.66,711.43
2018,7,5,9,30,926.0,87.0,1.0,23.6,820.0,1009.04,719.07
2018,7,5,9,45,933.5,88.0,0.95,24.3,854.0,1022.99,723.18
2018,7,5,10,0,941.0,89.0,0.9,25.0,888.0,1033.89,725.51
2018,7,5,10,15,946.0,90.0,0.9,25.6,915.5,1039.19,725.88
2018,7,5,10,30,951.0,91.0,0.9,26.2,943.0,1041.29,724.52
2018,7,5,10,45,955.0,90.5,0.95,26.8,963.5,1037.6,720.89
2018,7,5,11,0,959.0,90.0,1.0,27.4,984.0,1030.71,715.53
2018,7,5,11,15,961.5,90.5,1.1,27.85,998.0,1020.21,709.47
2018,7,5,11,30,964.0,91.0,1.2,28.3,1012.0,1006.56,701.52
2018,7,5,11,45,965.0,91.0,1.3,28.7,1018.5,987.95,690.65
2018,7,5,12,0,966.0,91.0,1.4,29.1,1025.0,966.42,677.95
2018,7,5,12,15,961.0,94.0,1.55,29.3,1022.5,939.64,663.07
2018,7,5,12,30,956.0,97.0,1.7,29.5,1020.0,910.4,646.37
2018,7,5,12,45,948.5,100.0,1.85,29.7,1009.5,876.82,626.55
2018,7,5,13,0,941.0,103.0,2.0,29.9,999.0,841.27,605.11
2018,7,5,13,15,938.0,102.0,2.1,29.9,983.0,803.8,582.08
2018,7,5,13,30,935.0,101.0,2.2,29.9,967.0,764.46,557.47
2018,7,5,13,45,930.5,99.5,2.3,29.9,944.0,721.97,529.85
2018,7,5,14,0,926.0,98.0,2.4,29.9,921.0,678.05,499.15
2018,7,5,14,15,920.0,97.0,2.45,29.75,892.0,632.43,466.4
2018,7,5,14,30,914.0,96.0,2.5,29.6,863.0,585.87,432.03
2018,7,5,14,45,905.5,94.0,2.55,29.45,827.5,536.47,394.6
2018,7,5,15,0,897.0,92.0,2.6,29.3,792.0,486.78,355.81
2018,7,5,15,15,880.5,92.5,2.6,29.3,750.0,435.81,314.69
2018,7,5,15,30,864.0,93.0,2.6,29.3,708.0,385.67,273.26
2018,7,5,15,45,855.5,88.5,2.6,28.8,665.0,335.04,231.07
2018,7,5,16,0,847.0,84.0,2.6,28.3,622.0,284.95,188.69
2018,7,5,16,15,827.5,81.5,2.55,27.9,573.0,234.87,146.88
2018,7,5,16,30,808.0,79.0,2.5,27.5,524.0,179.59,102.71
2018,7,5,16,45,783.5,75.5,2.5,27.1,473.5,132.24,68.62
2018,7,5,17,0,759.0,72.0,2.5,26.7,423.0,87.76,43.54
2018,7,5,17,15,726.5,69.0,2.4,26.0,372.5,47.28,34.74
2018,7,5,17,30,694.0,66.0,2.3,25.3,322.0,46.89,34.64
2018,7,5,17,45,643.0,62.0,2.25,24.65,271.0,41.5,30.17
2018,7,5,18,0,592.0,58.0,2.2,24.0,220.0,40.37,29.27
2018,7,5,18,15,528.5,51.5,2.1,23.25,174.0,37.13,26.43
2018,7,5,18,30,465.0,45.0,2.0,22.5,128.0,33.74,23.29
2018,7,5,18,45,326.0,37.5,1.85,21.75,87.0,29.22,18.92
2018,7,5,19,0,187.0,30.0,1.7,21.0,46.0,23.55,11.65
2018,7,5,19,15,105.5,17.0,1.7,20.55,25.0,16.2,0.0
2018,7,5,19,30,24.0,4.0,1.7,20.1,4.0,3.81,0.0
2018,7,5,19,45,12.0,2.0,1.7,19.7,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.65,18.4,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.45,16.75,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.5,16.9,1.0,0.95,0.0
2018,7,6,5,15,0.0,3.0,1.5,17.1,3.0,2.77,0.0
2018,7,6,5,30,0.0,5.0,1.5,17.3,5.0,4.62,0.0
2018,7,6,5,45,0.0,6.0,1.55,17.55,6.0,5.55,0.0
2018,7,6,6,0,0.0,7.0,1.6,17.8,7.0,6.48,0.0
2018,7,6,6,15,0.0,18.5,1.6,18.1,18.5,17.14,8.87
2018,7,6,6,30,0.0,30.0,1.6,18.4,30.0,27.83,17.93
2018,7,6,6,45,0.5,65.5,1.65,18.7,65.5,61.28,46.0
2018,7,6,7,0,1.0,101.0,1.7,19.0,101.0,97.81,76.12
2018,7,6,7,15,5.0,93.0,1.7,19.4,95.0,91.57,70.74
2018,7,6,7,30,9.0,85.0,1.7,19.8,89.0,86.49,66.42
2018,7,6,7,45,4.5,78.0,1.75,20.25,80.0,76.4,57.66
2018,7,6,8,0,0.0,71.0,1.8,20.7,71.0,66.11,48.78
2018,7,6,8,15,4.5,114.0,1.75,21.45,117.0,111.25,85.11
2018,7,6,8,30,9.0,157.0,1.7,22.2,163.0,157.94,121.7
2018,7,6,8,45,11.5,171.5,1.7,22.9,179.5,174.48,133.96
2018,7,6,9,0,14.0,186.0,1.7,23.6,196.0,191.04,146.13
2018,7,6,9,15,277.0,205.0,1.75,24.45,423.5,511.45,393.17
2018,7,6,9,30,540.0,224.0,1.8,25.3,651.0,795.47,591.39
2018,7,6,9,45,698.5,166.0,1.85,26.15,743.0,889.87,649.82
2018,7,6,10,0,857.0,108.0,1.9,27.0,835.0,971.11,698.47
2018,7,6,10,15,865.0,108.5,1.95,27.85,863.0,978.48,699.57
2018,7,6,10,30,873.0,109.0,2.0,28.7,891.0,982.93,699.69
2018,7,6,10,45,879.0,109.5,2.1,29.6,912.5,982.42,697.24
2018,7,6,11,0,885.0,110.0,2.2,30.5,934.0,978.89,693.02
2018,7,6,11,15,889.0,110.0,2.3,30.85,948.5,969.91,686.99
2018,7,6,11,30,893.0,110.0,2.4,31.2,963.0,957.99,679.2
2018,7,6,11,45,896.0,109.5,2.5,31.55,970.5,941.77,668.74
2018,7,6,12,0,899.0,109.0,2.6,31.9,978.0,922.79,656.56
2018,7,6,12,15,884.5,118.0,2.7,31.95,972.5,894.53,639.18
2018,7,6,12,30,870.0,127.0,2.8,32.0,967.0,864.32,620.47
2018,7,6,12,45,889.0,114.5,2.9,32.05,966.5,840.86,606.04
2018,7,6,13,0,908.0,102.0,3.0,32.1,966.0,814.2,589.34
2018,7,6,13,15,906.5,100.5,3.1,32.05,951.5,778.59,566.78
2018,7,6,13,30,905.0,99.0,3.2,32.0,937.0,741.08,542.74
2018,7,6,13,45,902.5,97.5,3.3,31.9,916.0,701.14,516.33
2018,7,6,14,0,900.0,96.0,3.4,31.8,895.0,659.67,486.91
2018,7,6,14,15,876.5,104.5,3.45,31.6,862.0,612.88,452.75
2018,7,6,14,30,853.0,113.0,3.5,31.4,829.0,566.54,418.11
2018,7,6,14,45,734.5,167.5,3.6,31.15,765.5,503.88,370.83
2018,7,6,15,0,616.0,222.0,3.7,30.9,702.0,457.09,334.76
2018,7,6,15,15,644.5,196.0,3.7,30.9,675.5,414.53,300.8
2018,7,6,15,30,673.0,170.0,3.7,30.9,649.0,369.13,263.56
2018,7,6,15,45,723.0,137.5,3.7,30.2,622.0,322.47,224.39
2018,7,6,16,0,773.0,105.0,3.7,29.5,595.0,275.84,183.82
2018,7,6,16,15,759.0,98.5,3.7,29.0,548.5,227.08,143.23
2018,7,6,16,30,745.0,92.0,3.7,28.5,502.0,179.86,105.36
2018,7,6,16,45,718.5,88.0,3.65,27.95,453.0,135.05,73.33
2018,7,6,17,0,692.0,84.0,3.6,27.4,404.0,93.3,49.91
2018,7,6,17,15,549.5,97.0,3.5,26.7,332.0,62.39,47.42
2018,7,6,17,30,407.0,110.0,3.4,26.0,260.0,75.8,59.09
2018,7,6,17,45,369.0,92.0,3.25,25.35,212.5,64.79,49.95
2018,7,6,18,0,331.0,74.0,3.1,24.7,165.0,53.18,40.13
2018,7,6,18,15,258.0,60.0,2.9,23.95,122.0,43.95,32.17
2018,7,6,18,30,185.0,46.0,2.7,23.2,79.0,34.3,23.67
2018,7,6,18,45,134.5,35.0,2.55,22.45,55.0,28.81,18.49
2018,7,6,19,0,84.0,24.0,2.4,21.7,31.0,20.01,8.93
2018,7,6,19,15,50.0,13.5,2.3,21.3,17.0,12.87,0.0
2018,7,6,19,30,16.0,3.0,2.2,20.9,3.0,2.86,0.0
2018,7,6,19,45,8.0,1.5,2.15,20.5,1.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.85,19.45,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.7,19.05,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.55,18.7,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.45,18.4,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,7,4,45,40.5,4.5,1.55,16.2,5.0,0.0,0.0
2018,7,7,5,0,81.0,9.0,1.7,16.4,10.0,39.46,0.0
2018,7,7,5,15,219.5,19.5,1.8,16.9,37.5,132.92,0.0
2018,7,7,5,30,358.0,30.0,1.9,17.4,65.0,232.81,171.65
2018,7,7,5,45,444.0,37.5,2.0,17.85,106.0,302.54,239.71
2018,7,7,6,0,530.0,45.0,2.1,18.3,147.0,379.96,306.78
2018,7,7,6,15,593.0,49.5,2.15,19.0,195.0,446.4,362.47
2018,7,7,6,30,656.0,54.0,2.2,19.7,243.0,514.26,416.98
2018,7,7,6,45,696.0,58.0,2.25,20.4,293.5,573.03,461.41
2018,7,7,7,0,736.0,62.0,2.3,21.1,344.0,633.43,504.35
2018,7,7,7,15,625.0,98.0,2.35,21.7,361.5,622.06,493.21
2018,7,7,7,30,514.0,134.0,2.4,22.3,379.0,589.2,465.66
2018,7,7,7,45,596.0,128.0,2.45,22.9,442.0,672.42,525.38
2018,7,7,8,0,678.0,122.0,2.5,23.5,505.0,752.29,579.19
2018,7,7,8,15,742.5,110.5,2.55,24.05,563.0,808.17,614.91
2018,7,7,8,30,807.0,99.0,2.6,24.6,621.0,869.51,653.77
2018,7,7,8,45,850.0,90.0,2.7,25.15,673.5,906.16,675.59
2018,7,7,9,0,893.0,81.0,2.8,25.7,726.0,949.78,702.03
2018,7,7,9,15,902.5,82.5,2.85,26.1,765.0,971.85,713.96
2018,7,7,9,30,912.0,84.0,2.9,26.5,804.0,991.2,724.31
2018,7,7,9,45,919.5,84.5,2.95,26.9,837.5,1004.59,730.85
2018,7,7,10,0,927.0,85.0,3.0,27.3,871.0,1015.02,735.6
2018,7,7,10,15,933.0,86.0,3.05,27.6,899.0,1021.43,738.18
2018,7,7,10,30,939.0,87.0,3.1,27.9,927.0,1024.67,738.89
2018,7,7,10,45,922.5,100.5,3.15,28.2,942.0,1015.65,731.87
2018,7,7,11,0,906.0,114.0,3.2,28.5,957.0,1003.19,722.86
2018,7,7,11,15,906.0,116.5,3.2,28.7,970.5,992.54,715.05
2018,7,7,11,30,906.0,119.0,3.2,28.9,984.0,978.92,705.42
2018,7,7,11,45,931.5,103.5,3.25,29.15,998.0,968.78,698.39
2018,7,7,12,0,957.0,88.0,3.3,29.4,1012.0,955.15,689.15
2018,7,7,12,15,951.5,91.5,3.3,29.5,1010.0,928.7,671.73
2018,7,7,12,30,946.0,95.0,3.3,29.6,1008.0,899.82,652.8
2018,7,7,12,45,922.0,110.0,3.35,29.75,993.5,863.89,629.35
2018,7,7,13,0,898.0,125.0,3.4,29.9,979.0,826.64,604.9
2018,7,7,13,15,871.5,137.5,3.45,29.85,955.5,784.36,577.33
2018,7,7,13,30,845.0,150.0,3.5,29.8,932.0,741.69,548.77
2018,7,7,13,45,813.0,164.5,3.55,29.7,902.0,697.13,516.97
2018,7,7,14,0,781.0,179.0,3.6,29.6,872.0,652.91,484.84
2018,7,7,14,15,808.0,157.5,3.65,29.35,854.0,614.22,457.18
2018,7,7,14,30,835.0,136.0,3.7,29.1,836.0,572.2,426.1
2018,7,7,14,45,843.5,123.5,3.75,28.85,805.5,529.34,393.08
2018,7,7,15,0,852.0,111.0,3.8,28.6,775.0,481.56,355.39
2018,7,7,15,15,841.5,108.0,3.8,28.6,735.5,432.14,315.0
2018,7,7,15,30,831.0,105.0,3.8,28.6,696.0,383.07,273.95
2018,7,7,15,45,835.5,94.5,3.85,27.75,656.5,333.17,232.08
2018,7,7,16,0,840.0,84.0,3.9,26.9,617.0,282.55,188.82
2018,7,7,16,15,824.0,81.0,3.9,26.35,570.0,233.1,147.0
2018,7,7,16,30,808.0,78.0,3.9,25.8,523.0,178.08,102.49
2018,7,7,16,45,787.0,74.5,3.85,25.25,473.5,131.04,68.26
2018,7,7,17,0,766.0,71.0,3.8,24.7,424.0,86.52,43.06
2018,7,7,17,15,737.0,67.0,3.7,23.9,374.0,45.82,33.82
2018,7,7,17,30,708.0,63.0,3.6,23.1,324.0,44.56,32.97
2018,7,7,17,45,667.5,58.5,3.5,22.35,274.5,42.77,31.58
2018,7,7,18,0,627.0,54.0,3.4,21.6,225.0,40.91,30.04
2018,7,7,18,15,567.0,48.0,3.3,20.85,178.5,34.36,24.3
2018,7,7,18,30,507.0,42.0,3.2,20.1,132.0,31.24,21.37
2018,7,7,18,45,411.5,35.0,3.05,19.4,93.0,27.07,17.29
2018,7,7,19,0,316.0,28.0,2.9,18.7,54.0,22.8,11.03
2018,7,7,19,15,181.0,16.5,2.8,18.3,29.5,15.73,0.0
2018,7,7,19,30,46.0,5.0,2.7,17.9,5.0,4.77,0.0
2018,7,7,19,45,23.0,2.5,2.65,17.5,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,8,4,45,39.0,4.0,2.25,14.1,4.5,0.0,0.0
2018,7,8,5,0,78.0,8.0,2.4,14.3,9.0,37.27,0.0
2018,7,8,5,15,213.5,19.0,2.4,14.8,36.5,129.07,0.0
2018,7,8,5,30,349.0,30.0,2.4,15.3,64.0,228.13,168.68
2018,7,8,5,45,438.5,37.5,2.45,15.75,105.0,299.21,239.17
2018,7,8,6,0,528.0,45.0,2.5,16.2,146.0,378.28,308.38
2018,7,8,6,15,586.0,50.5,2.55,16.8,193.5,442.9,363.49
2018,7,8,6,30,644.0,56.0,2.6,17.4,241.0,508.2,416.95
2018,7,8,6,45,684.0,60.0,2.65,18.05,291.0,566.55,462.11
2018,7,8,7,0,724.0,64.0,2.7,18.7,341.0,626.5,505.61
2018,7,8,7,15,752.5,68.0,2.7,19.25,392.0,678.91,541.93
2018,7,8,7,30,781.0,72.0,2.7,19.8,443.0,731.43,577.26
2018,7,8,7,45,801.5,75.0,2.7,20.4,492.0,775.82,605.65
2018,7,8,8,0,822.0,78.0,2.7,21.0,541.0,812.05,627.67
2018,7,8,8,15,837.5,80.5,2.75,21.6,587.5,849.05,650.21
2018,7,8,8,30,853.0,83.0,2.8,22.2,634.0,884.34,671.24
2018,7,8,8,45,865.0,85.0,2.8,22.8,677.0,913.84,687.7
2018,7,8,9,0,877.0,87.0,2.8,23.4,720.0,941.06,702.51
2018,7,8,9,15,884.5,90.0,2.85,23.85,758.5,962.62,714.28
2018,7,8,9,30,892.0,93.0,2.9,24.3,797.0,981.42,724.28
2018,7,8,9,45,897.0,96.0,2.95,24.8,830.0,994.86,730.67
2018,7,8,10,0,902.0,99.0,3.0,25.3,863.0,1005.28,735.21
2018,7,8,10,15,909.0,100.0,3.05,25.55,891.5,1012.45,738.48
2018,7,8,10,30,916.0,101.0,3.1,25.8,920.0,1016.53,739.89
2018,7,8,10,45,921.5,101.5,3.15,26.1,942.0,1015.46,737.96
2018,7,8,11,0,927.0,102.0,3.2,26.4,964.0,1011.25,734.16
2018,7,8,11,15,930.5,101.5,3.25,26.55,978.0,1000.96,726.99
2018,7,8,11,30,934.0,101.0,3.3,26.7,992.0,987.61,717.97
2018,7,8,11,45,936.0,101.5,3.35,26.9,999.5,970.85,706.69
2018,7,8,12,0,938.0,102.0,3.4,27.1,1007.0,951.21,693.58
2018,7,8,12,15,936.5,102.5,3.45,27.2,1006.0,925.69,676.93
2018,7,8,12,30,935.0,103.0,3.5,27.3,1005.0,897.69,658.63
2018,7,8,12,45,931.5,104.5,3.55,27.45,996.5,866.59,638.08
2018,7,8,13,0,928.0,106.0,3.6,27.6,988.0,833.35,616.01
2018,7,8,13,15,925.5,104.5,3.65,27.65,972.5,796.22,591.4
2018,7,8,13,30,923.0,103.0,3.7,27.7,957.0,757.23,565.33
2018,7,8,13,45,919.5,101.5,3.7,27.8,935.0,715.84,536.46
2018,7,8,14,0,916.0,100.0,3.7,27.9,913.0,672.96,504.73
2018,7,8,14,15,909.5,99.0,3.7,27.75,884.0,627.41,470.86
2018,7,8,14,30,903.0,98.0,3.7,27.6,855.0,580.97,435.48
2018,7,8,14,45,894.0,96.0,3.75,27.45,819.5,531.76,397.24
2018,7,8,15,0,885.0,94.0,3.8,27.3,784.0,482.31,357.73
2018,7,8,15,15,874.5,92.5,3.8,27.3,744.5,432.62,316.7
2018,7,8,15,30,864.0,91.0,3.8,27.3,705.0,383.22,274.95
2018,7,8,15,45,850.5,89.0,3.8,26.65,661.0,332.99,232.54
2018,7,8,16,0,837.0,87.0,3.8,26.0,617.0,283.75,190.41
2018,7,8,16,15,819.5,84.0,3.75,25.55,569.5,234.08,148.31
2018,7,8,16,30,802.0,81.0,3.7,25.1,522.0,179.03,103.74
2018,7,8,16,45,780.0,77.5,3.7,24.6,472.5,132.15,69.66
2018,7,8,17,0,758.0,74.0,3.7,24.1,423.0,87.89,44.71
2018,7,8,17,15,728.0,70.0,3.6,23.35,373.0,48.12,35.87
2018,7,8,17,30,698.0,66.0,3.5,22.6,323.0,46.97,35.12
2018,7,8,17,45,655.5,61.5,3.45,21.85,273.5,45.29,33.84
2018,7,8,18,0,613.0,57.0,3.4,21.1,224.0,39.7,29.05
2018,7,8,18,15,550.0,50.5,3.3,20.3,177.0,36.42,26.15
2018,7,8,18,30,487.0,44.0,3.2,19.5,130.0,32.98,22.93
2018,7,8,18,45,391.0,36.0,3.1,18.75,91.0,28.0,18.12
2018,7,8,19,0,295.0,28.0,3.0,18.0,52.0,22.83,10.96
2018,7,8,19,15,168.0,16.5,2.95,17.6,28.5,15.73,0.0
2018,7,8,19,30,41.0,5.0,2.9,17.2,5.0,4.77,0.0
2018,7,8,19,45,20.5,2.5,2.85,16.8,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,9,4,45,36.5,4.0,2.25,13.95,4.5,0.0,0.0
2018,7,9,5,0,73.0,8.0,2.4,14.2,9.0,35.29,0.0
2018,7,9,5,15,207.0,19.0,2.45,14.7,36.0,125.44,0.0
2018,7,9,5,30,341.0,30.0,2.5,15.2,63.0,223.93,164.42
2018,7,9,5,45,433.0,37.5,2.55,15.7,104.0,295.88,236.37
2018,7,9,6,0,525.0,45.0,2.6,16.2,145.0,376.03,306.55
2018,7,9,6,15,583.5,51.0,2.65,16.85,192.5,441.45,362.34
2018,7,9,6,30,642.0,57.0,2.7,17.5,240.0,507.42,416.34
2018,7,9,6,45,682.5,61.0,2.7,18.2,290.0,566.07,461.67
2018,7,9,7,0,723.0,65.0,2.7,18.9,340.0,626.35,505.15
2018,7,9,7,15,751.5,68.5,2.7,19.55,390.5,678.11,540.78
2018,7,9,7,30,780.0,72.0,2.7,20.2,441.0,729.98,575.39
2018,7,9,7,45,801.0,75.0,2.65,20.85,490.5,774.78,603.63
2018,7,9,8,0,822.0,78.0,2.6,21.5,540.0,811.46,625.45
2018,7,9,8,15,837.5,80.5,2.55,22.2,586.5,848.48,646.95
2018,7,9,8,30,853.0,83.0,2.5,22.9,633.0,883.8,666.82
2018,7,9,8,45,864.5,85.5,2.5,23.6,676.0,913.45,682.94
2018,7,9,9,0,876.0,88.0,2.5,24.3,719.0,940.79,697.38
2018,7,9,9,15,885.5,90.0,2.55,25.0,758.0,963.15,708.87
2018,7,9,9,30,895.0,92.0,2.6,25.7,797.0,982.81,718.62
2018,7,9,9,45,902.5,93.5,2.6,26.35,831.0,997.13,724.61
2018,7,9,10,0,910.0,95.0,2.6,27.0,865.0,1008.48,728.79
2018,7,9,10,15,915.5,96.0,2.65,27.55,892.5,1014.27,730.28
2018,7,9,10,30,921.0,97.0,2.7,28.1,920.0,1016.94,729.95
2018,7,9,10,45,924.0,98.5,2.75,28.65,940.5,1014.53,726.52
2018,7,9,11,0,927.0,100.0,2.8,29.2,961.0,1008.96,721.26
2018,7,9,11,15,929.0,100.5,2.85,29.7,974.5,998.28,713.04
2018,7,9,11,30,931.0,101.0,2.9,30.2,988.0,984.56,703.03
2018,7,9,11,45,931.0,102.0,3.0,30.7,994.5,966.5,690.74
2018,7,9,12,0,931.0,103.0,3.1,31.2,1001.0,945.63,676.71
2018,7,9,12,15,930.5,103.0,3.15,31.35,1000.0,920.69,660.67
2018,7,9,12,30,930.0,103.0,3.2,31.5,999.0,893.24,643.01
2018,7,9,12,45,927.5,103.5,3.3,31.65,991.0,862.2,623.23
2018,7,9,13,0,925.0,104.0,3.4,31.8,983.0,828.99,601.89
2018,7,9,13,15,922.5,103.0,3.5,31.75,968.0,792.42,578.59
2018,7,9,13,30,920.0,102.0,3.6,31.7,953.0,753.98,553.78
2018,7,9,13,45,916.5,100.5,3.65,31.6,931.0,712.7,526.07
2018,7,9,14,0,913.0,99.0,3.7,31.5,909.0,669.93,495.45
2018,7,9,14,15,907.0,98.0,3.8,31.3,880.5,624.8,462.69
2018,7,9,14,30,901.0,97.0,3.9,31.1,852.0,578.74,428.32
2018,7,9,14,45,894.0,95.0,3.95,30.85,818.0,530.6,391.44
2018,7,9,15,0,887.0,93.0,4.0,30.6,784.0,482.04,353.13
2018,7,9,15,15,876.5,91.5,4.0,30.6,744.5,432.23,312.46
2018,7,9,15,30,866.0,90.0,4.0,30.6,705.0,382.71,271.08
2018,7,9,15,45,854.0,87.0,4.05,29.85,661.0,332.02,228.89
2018,7,9,16,0,842.0,84.0,4.1,29.1,617.0,282.18,186.8
2018,7,9,16,15,828.0,80.5,4.1,28.55,570.5,232.58,145.12
2018,7,9,16,30,814.0,77.0,4.1,28.0,524.0,184.39,106.27
2018,7,9,16,45,793.5,73.5,4.1,27.45,475.0,129.86,66.58
2018,7,9,17,0,773.0,70.0,4.1,26.9,426.0,84.98,41.65
2018,7,9,17,15,744.0,66.0,3.95,26.05,375.5,45.13,32.91
2018,7,9,17,30,715.0,62.0,3.8,25.2,325.0,43.84,32.04
2018,7,9,17,45,674.0,58.0,3.65,24.4,275.5,42.43,31.0
2018,7,9,18,0,633.0,54.0,3.5,23.6,226.0,40.99,29.83
2018,7,9,18,15,571.5,48.0,3.3,22.75,179.0,34.43,24.14
2018,7,9,18,30,510.0,42.0,3.1,21.9,132.0,31.31,21.24
2018,7,9,18,45,413.5,34.5,2.9,21.1,92.5,26.69,16.79
2018,7,9,19,0,317.0,27.0,2.7,20.3,53.0,21.91,10.01
2018,7,9,19,15,181.5,16.0,2.6,19.85,29.0,15.25,0.0
2018,7,9,19,30,46.0,5.0,2.5,19.4,5.0,4.77,0.0
2018,7,9,19,45,23.0,2.5,2.45,19.0,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.35,18.4,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.25,17.85,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,10,4,45,43.5,4.0,1.5,15.1,4.5,0.0,0.0
2018,7,10,5,0,87.0,8.0,1.7,15.3,9.0,40.49,0.0
2018,7,10,5,15,231.5,18.5,1.85,15.75,36.5,134.49,0.0
2018,7,10,5,30,376.0,29.0,2.0,16.2,64.0,238.95,173.1
2018,7,10,5,45,467.0,35.5,2.15,16.65,105.5,310.47,246.31
2018,7,10,6,0,558.0,42.0,2.3,17.1,147.0,385.8,312.76
2018,7,10,6,15,616.0,46.5,2.3,17.8,195.0,451.13,368.09
2018,7,10,6,30,674.0,51.0,2.3,18.5,243.0,520.18,423.75
2018,7,10,6,45,713.5,55.0,2.3,19.15,294.0,579.26,468.55
2018,7,10,7,0,753.0,59.0,2.3,19.8,345.0,639.94,511.78
2018,7,10,7,15,781.0,62.0,2.35,20.5,396.0,691.75,547.02
2018,7,10,7,30,809.0,65.0,2.4,21.2,447.0,736.92,576.44
2018,7,10,7,45,830.0,68.0,2.45,21.9,497.5,782.56,605.46
2018,7,10,8,0,851.0,71.0,2.5,22.6,548.0,827.24,633.12
2018,7,10,8,15,866.5,73.0,2.5,23.2,595.5,864.56,655.05
2018,7,10,8,30,882.0,75.0,2.5,23.8,643.0,900.12,675.45
2018,7,10,8,45,894.0,77.0,2.5,24.4,687.0,930.4,692.05
2018,7,10,9,0,906.0,79.0,2.5,25.0,731.0,958.33,706.94
2018,7,10,9,15,911.5,82.5,2.5,25.6,769.5,979.16,717.09
2018,7,10,9,30,917.0,86.0,2.5,26.2,808.0,997.07,725.39
2018,7,10,9,45,920.0,90.0,2.55,26.75,841.0,1010.05,731.2
2018,7,10,10,0,923.0,94.0,2.6,27.3,874.0,1019.86,735.11
2018,7,10,10,15,928.5,95.5,2.65,27.85,902.0,1026.24,736.97
2018,7,10,10,30,934.0,97.0,2.7,28.4,930.0,1029.45,736.94
2018,7,10,10,45,938.5,97.5,2.75,28.95,951.5,1027.42,733.74
2018,7,10,11,0,943.0,98.0,2.8,29.5,973.0,1022.19,728.69
2018,7,10,11,15,946.0,98.5,2.85,29.75,988.0,1012.33,721.73
2018,7,10,11,30,949.0,99.0,2.9,30.0,1003.0,999.35,712.91
2018,7,10,11,45,951.0,99.0,2.95,30.2,1010.5,981.88,701.49
2018,7,10,12,0,953.0,99.0,3.0,30.4,1018.0,961.49,688.27
2018,7,10,12,15,952.0,100.0,3.1,30.35,1017.5,936.58,673.2
2018,7,10,12,30,951.0,101.0,3.2,30.3,1017.0,909.08,656.39
2018,7,10,12,45,948.0,101.0,3.3,30.25,1008.0,876.56,636.15
2018,7,10,13,0,945.0,101.0,3.4,30.2,999.0,841.86,614.29
2018,7,10,13,15,942.0,100.5,3.5,30.0,983.5,804.67,590.89
2018,7,10,13,30,939.0,100.0,3.6,29.8,968.0,765.58,565.91
2018,7,10,13,45,935.0,99.0,3.65,29.55,945.5,723.64,538.02
2018,7,10,14,0,931.0,98.0,3.7,29.3,923.0,680.21,507.02
2018,7,10,14,15,925.5,96.0,3.75,28.95,894.0,633.71,473.23
2018,7,10,14,30,920.0,94.0,3.8,28.6,865.0,586.24,437.73
2018,7,10,14,45,913.0,92.5,3.8,28.3,830.5,537.63,400.14
2018,7,10,15,0,906.0,91.0,3.8,28.0,796.0,488.56,361.08
2018,7,10,15,15,895.5,89.0,3.8,28.0,755.5,437.4,319.0
2018,7,10,15,30,885.0,87.0,3.8,28.0,715.0,386.52,276.16
2018,7,10,15,45,872.5,84.5,3.8,27.0,670.5,335.12,233.16
2018,7,10,16,0,860.0,82.0,3.8,26.0,626.0,284.6,190.2
2018,7,10,16,15,844.5,79.0,3.8,25.35,578.5,234.16,147.45
2018,7,10,16,30,829.0,76.0,3.8,24.7,531.0,185.27,107.71
2018,7,10,16,45,808.0,72.5,3.75,24.05,481.0,129.9,67.04
2018,7,10,17,0,787.0,69.0,3.7,23.4,431.0,84.25,41.55
2018,7,10,17,15,757.5,65.5,3.65,22.6,380.0,44.83,33.16
2018,7,10,17,30,728.0,62.0,3.6,21.8,329.0,43.91,32.6
2018,7,10,17,45,687.0,57.5,3.55,21.0,278.5,42.08,31.17
2018,7,10,18,0,646.0,53.0,3.5,20.2,228.0,40.18,29.58
2018,7,10,18,15,584.5,47.0,3.4,19.5,180.5,36.82,26.58
2018,7,10,18,30,523.0,41.0,3.3,18.8,133.0,30.51,20.85
2018,7,10,18,45,425.0,33.5,3.25,18.1,93.0,25.84,16.3
2018,7,10,19,0,327.0,26.0,3.2,17.4,53.0,20.99,9.35
2018,7,10,19,15,187.0,16.0,3.15,17.0,29.0,15.25,0.0
2018,7,10,19,30,47.0,6.0,3.1,16.6,5.0,0.0,0.0
2018,7,10,19,45,23.5,3.0,3.1,16.2,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,11,4,45,39.5,4.0,1.8,13.7,4.0,0.0,0.0
2018,7,11,5,0,79.0,8.0,1.9,14.0,8.0,37.37,0.0
2018,7,11,5,15,221.0,18.5,1.95,14.55,35.0,129.13,0.0
2018,7,11,5,30,363.0,29.0,2.0,15.1,62.0,232.38,167.38
2018,7,11,5,45,456.0,35.5,2.1,15.65,103.0,304.28,241.99
2018,7,11,6,0,549.0,42.0,2.2,16.2,144.0,384.42,312.25
2018,7,11,6,15,607.5,47.0,2.15,16.75,192.0,445.88,364.87
2018,7,11,6,30,666.0,52.0,2.1,17.3,240.0,515.52,421.27
2018,7,11,6,45,706.0,56.0,2.05,17.8,291.0,574.64,466.4
2018,7,11,7,0,746.0,60.0,2.0,18.3,342.0,635.4,509.81
2018,7,11,7,15,774.5,63.0,1.95,19.0,393.0,687.35,544.59
2018,7,11,7,30,803.0,66.0,1.9,19.7,444.0,732.7,573.41
2018,7,11,7,45,824.5,68.5,1.9,20.35,494.0,777.93,601.77
2018,7,11,8,0,846.0,71.0,1.9,21.0,544.0,822.28,628.79
2018,7,11,8,15,862.0,73.0,1.85,21.7,591.5,859.94,650.01
2018,7,11,8,30,878.0,75.0,1.8,22.4,639.0,895.87,669.63
2018,7,11,8,45,891.0,76.5,1.8,23.1,683.0,926.44,685.9
2018,7,11,9,0,904.0,78.0,1.8,23.8,727.0,954.72,700.51
2018,7,11,9,15,908.5,82.5,1.85,24.5,765.5,975.77,710.96
2018,7,11,9,30,913.0,87.0,1.9,25.2,804.0,993.84,719.57
2018,7,11,9,45,914.5,91.5,1.95,25.85,836.5,1005.88,724.55
2018,7,11,10,0,916.0,96.0,2.0,26.5,869.0,1014.73,727.65
2018,7,11,10,15,922.0,97.0,2.05,27.05,897.0,1021.05,729.57
2018,7,11,10,30,928.0,98.0,2.1,27.6,925.0,1024.23,729.65
2018,7,11,10,45,932.0,99.0,2.15,28.2,946.5,1022.27,726.51
2018,7,11,11,0,936.0,100.0,2.2,28.8,968.0,1017.12,721.53
2018,7,11,11,15,938.5,100.5,2.3,29.15,982.5,1006.84,714.75
2018,7,11,11,30,941.0,101.0,2.4,29.5,997.0,993.48,706.11
