Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,11,45,942.5,101.0,2.45,29.85,1004.0,975.68,694.23
2018,7,11,12,0,944.0,101.0,2.5,30.2,1011.0,954.99,680.62
2018,7,11,12,15,943.5,101.5,2.55,30.3,1010.5,930.23,665.11
2018,7,11,12,30,943.0,102.0,2.6,30.4,1010.0,902.9,647.94
2018,7,11,12,45,941.5,101.5,2.65,30.55,1001.5,871.39,627.85
2018,7,11,13,0,940.0,101.0,2.7,30.7,993.0,837.62,606.2
2018,7,11,13,15,937.0,100.5,2.8,30.65,978.0,800.59,583.01
2018,7,11,13,30,934.0,100.0,2.9,30.6,963.0,761.67,558.26
2018,7,11,13,45,929.0,99.5,2.95,30.5,940.5,719.67,530.38
2018,7,11,14,0,924.0,99.0,3.0,30.4,918.0,676.25,499.53
2018,7,11,14,15,917.5,98.0,3.05,30.15,889.0,630.29,466.39
2018,7,11,14,30,911.0,97.0,3.1,29.9,860.0,583.43,431.62
2018,7,11,14,45,902.5,96.0,3.15,29.65,825.0,534.85,394.58
2018,7,11,15,0,894.0,95.0,3.2,29.4,790.0,485.96,356.15
2018,7,11,15,15,883.0,93.5,3.2,29.4,750.0,435.52,315.1
2018,7,11,15,30,872.0,92.0,3.2,29.4,710.0,385.42,273.32
2018,7,11,15,45,857.0,90.0,3.3,28.45,665.0,334.23,231.06
2018,7,11,16,0,842.0,88.0,3.4,27.5,620.0,284.17,189.03
2018,7,11,16,15,822.0,85.5,3.35,26.9,571.5,227.04,141.69
2018,7,11,16,30,802.0,83.0,3.3,26.3,523.0,178.78,102.96
2018,7,11,16,45,777.0,80.0,3.3,25.65,472.5,131.91,69.51
2018,7,11,17,0,752.0,77.0,3.3,25.0,422.0,87.97,45.51
2018,7,11,17,15,718.5,73.0,3.2,24.2,371.0,50.52,37.8
2018,7,11,17,30,685.0,69.0,3.1,23.4,320.0,49.48,37.16
2018,7,11,17,45,638.0,64.5,3.0,22.65,270.0,43.55,32.21
2018,7,11,18,0,591.0,60.0,2.9,21.9,220.0,42.16,31.08
2018,7,11,18,15,523.0,53.5,2.75,21.1,173.0,39.01,28.29
2018,7,11,18,30,455.0,47.0,2.6,20.3,126.0,35.74,25.2
2018,7,11,18,45,353.0,37.5,2.5,19.55,87.0,29.51,19.26
2018,7,11,19,0,251.0,28.0,2.4,18.8,48.0,22.97,10.46
2018,7,11,19,15,140.0,16.0,2.3,18.4,26.0,15.25,0.0
2018,7,11,19,30,29.0,4.0,2.2,18.0,4.0,0.0,0.0
2018,7,11,19,45,14.5,2.0,2.1,17.65,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,12,4,45,12.5,2.5,1.4,15.05,2.5,0.0,0.0
2018,7,12,5,0,25.0,5.0,1.5,15.2,5.0,14.15,0.0
2018,7,12,5,15,105.0,18.5,1.55,15.7,27.0,79.54,0.0
2018,7,12,5,30,185.0,32.0,1.6,16.2,49.0,152.09,106.85
2018,7,12,5,45,279.5,44.0,1.65,16.7,87.0,221.28,174.78
2018,7,12,6,0,374.0,56.0,1.7,17.2,125.0,299.94,242.75
2018,7,12,6,15,440.5,65.0,1.75,17.85,170.5,370.13,301.75
2018,7,12,6,30,507.0,74.0,1.8,18.5,216.0,442.75,360.58
2018,7,12,6,45,555.0,80.0,1.8,19.15,264.5,503.47,407.76
2018,7,12,7,0,603.0,86.0,1.8,19.8,313.0,566.63,454.89
2018,7,12,7,15,623.5,94.5,1.85,20.4,359.0,613.91,487.84
2018,7,12,7,30,644.0,103.0,1.9,21.0,405.0,660.99,519.61
2018,7,12,7,45,585.5,132.5,1.9,21.6,430.5,666.51,520.33
2018,7,12,8,0,527.0,162.0,1.9,22.2,456.0,659.57,511.68
2018,7,12,8,15,490.5,191.5,1.95,22.8,484.0,673.48,518.1
2018,7,12,8,30,454.0,221.0,2.0,23.4,512.0,683.19,521.27
2018,7,12,8,45,450.0,241.0,2.05,23.95,546.5,708.79,536.53
2018,7,12,9,0,446.0,261.0,2.1,24.5,581.0,732.3,550.04
2018,7,12,9,15,417.0,287.5,2.1,24.9,599.5,736.59,549.62
2018,7,12,9,30,388.0,314.0,2.1,25.3,618.0,725.17,539.0
2018,7,12,9,45,363.0,339.5,2.15,25.7,634.0,727.78,538.33
2018,7,12,10,0,338.0,365.0,2.2,26.1,650.0,728.15,536.1
2018,7,12,10,15,266.5,398.5,2.2,26.4,628.0,689.0,505.7
2018,7,12,10,30,195.0,432.0,2.2,26.7,606.0,636.75,466.72
2018,7,12,10,45,252.0,427.0,2.2,27.05,657.0,692.15,505.26
2018,7,12,11,0,309.0,422.0,2.2,27.4,708.0,734.7,533.9
2018,7,12,11,15,350.0,415.5,2.25,27.7,744.5,758.17,549.6
2018,7,12,11,30,391.0,409.0,2.3,28.0,781.0,779.42,563.86
2018,7,12,11,45,378.5,419.0,2.35,28.3,781.0,764.53,552.66
2018,7,12,12,0,366.0,429.0,2.4,28.6,781.0,748.53,541.04
2018,7,12,12,15,413.0,395.5,2.45,28.7,793.0,745.66,540.64
2018,7,12,12,30,460.0,362.0,2.5,28.8,805.0,737.23,536.36
2018,7,12,12,45,599.0,281.0,2.55,28.95,852.5,756.48,552.91
2018,7,12,13,0,738.0,200.0,2.6,29.1,900.0,768.09,563.63
2018,7,12,13,15,750.0,189.0,2.6,28.85,890.5,738.24,543.64
2018,7,12,13,30,762.0,178.0,2.6,28.6,881.0,706.1,521.98
2018,7,12,13,45,775.5,164.5,2.6,28.4,865.5,670.52,497.43
2018,7,12,14,0,789.0,151.0,2.6,28.2,850.0,632.62,470.64
2018,7,12,14,15,773.5,154.0,2.55,27.95,820.5,589.38,438.83
2018,7,12,14,30,758.0,157.0,2.5,27.7,791.0,546.31,406.45
2018,7,12,14,45,748.5,153.5,2.45,27.45,757.5,501.16,371.9
2018,7,12,15,0,739.0,150.0,2.4,27.2,724.0,456.11,336.53
2018,7,12,15,15,637.5,181.5,2.4,27.2,658.5,398.04,291.33
2018,7,12,15,30,536.0,213.0,2.4,27.2,593.0,354.98,257.51
2018,7,12,15,45,563.5,188.5,2.35,26.75,565.0,312.76,222.55
2018,7,12,16,0,591.0,164.0,2.3,26.3,537.0,269.06,185.57
2018,7,12,16,15,638.0,136.0,2.3,25.9,510.0,224.05,146.51
2018,7,12,16,30,685.0,108.0,2.3,25.5,483.0,175.02,105.02
2018,7,12,16,45,660.5,102.0,2.3,25.05,435.5,131.47,73.96
2018,7,12,17,0,636.0,96.0,2.3,24.6,388.0,90.8,51.25
2018,7,12,17,15,601.5,90.5,2.3,24.05,340.0,57.94,44.16
2018,7,12,17,30,567.0,85.0,2.3,23.5,292.0,56.64,43.3
2018,7,12,17,45,514.5,79.0,2.35,22.9,244.5,54.78,41.87
2018,7,12,18,0,462.0,73.0,2.4,22.3,197.0,52.82,40.24
2018,7,12,18,15,343.5,65.0,2.3,21.75,146.5,48.07,36.02
2018,7,12,18,30,225.0,57.0,2.2,21.2,96.0,43.09,31.38
2018,7,12,18,45,151.0,42.0,2.15,20.65,64.5,34.14,23.01
2018,7,12,19,0,77.0,27.0,2.1,20.1,33.0,22.31,9.68
2018,7,12,19,15,43.5,15.0,2.0,19.8,18.0,14.3,0.0
2018,7,12,19,30,10.0,3.0,1.9,19.5,3.0,0.0,0.0
2018,7,12,19,45,5.0,1.5,1.85,19.25,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.75,18.95,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.65,18.9,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.55,18.85,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.45,18.75,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.45,18.25,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.65,17.8,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.85,17.25,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,13,4,45,3.5,2.0,1.8,16.35,2.0,0.0,0.0
2018,7,13,5,0,7.0,4.0,1.8,16.4,4.0,6.43,0.0
2018,7,13,5,15,50.5,18.0,1.75,16.8,22.0,38.31,0.0
2018,7,13,5,30,94.0,32.0,1.7,17.2,40.0,99.54,67.24
2018,7,13,5,45,180.0,46.0,1.7,17.55,74.5,172.99,135.41
2018,7,13,6,0,266.0,60.0,1.7,17.9,109.0,244.75,197.39
2018,7,13,6,15,199.0,77.0,1.7,18.35,120.0,223.8,182.07
2018,7,13,6,30,132.0,94.0,1.7,18.8,131.0,196.94,160.21
2018,7,13,6,45,142.0,108.5,1.7,19.25,155.5,223.95,182.51
2018,7,13,7,0,152.0,123.0,1.7,19.7,180.0,251.51,204.42
2018,7,13,7,15,265.5,141.5,1.75,20.2,258.5,376.0,303.94
2018,7,13,7,30,379.0,160.0,1.8,20.7,337.0,510.03,405.91
2018,7,13,7,45,349.5,187.5,1.8,21.25,365.0,513.81,405.16
2018,7,13,8,0,320.0,215.0,1.8,21.8,393.0,528.56,412.97
2018,7,13,8,15,286.0,225.0,1.85,22.3,394.5,515.64,400.88
2018,7,13,8,30,252.0,235.0,1.9,22.8,396.0,500.13,387.1
2018,7,13,8,45,312.0,243.0,1.95,23.3,456.5,567.51,436.01
2018,7,13,9,0,372.0,251.0,2.0,23.8,517.0,650.89,494.12
2018,7,13,9,15,490.5,232.5,2.05,24.25,604.0,747.13,561.65
2018,7,13,9,30,609.0,214.0,2.1,24.7,691.0,850.49,631.55
2018,7,13,9,45,645.5,206.0,2.1,25.15,731.5,879.64,647.77
2018,7,13,10,0,682.0,198.0,2.1,25.6,772.0,906.79,663.18
2018,7,13,10,15,702.0,196.0,2.15,26.0,804.0,921.82,671.24
2018,7,13,10,30,722.0,194.0,2.2,26.4,836.0,934.3,677.82
2018,7,13,10,45,767.0,172.5,2.2,26.8,869.5,943.45,681.85
2018,7,13,11,0,812.0,151.0,2.2,27.2,903.0,955.19,687.64
2018,7,13,11,15,816.5,151.0,2.25,27.55,917.0,946.54,681.06
2018,7,13,11,30,821.0,151.0,2.3,27.9,931.0,927.81,668.28
2018,7,13,11,45,816.5,155.0,2.35,28.25,935.5,916.42,660.4
2018,7,13,12,0,812.0,159.0,2.4,28.6,940.0,895.3,646.2
2018,7,13,12,15,818.5,154.5,2.5,28.8,941.5,873.53,632.44
2018,7,13,12,30,825.0,150.0,2.6,29.0,943.0,845.12,614.25
2018,7,13,12,45,839.0,139.0,2.65,29.15,940.0,820.08,598.02
2018,7,13,13,0,853.0,128.0,2.7,29.3,937.0,792.27,579.85
2018,7,13,13,15,850.5,127.0,2.75,29.35,922.5,757.93,557.42
2018,7,13,13,30,848.0,126.0,2.8,29.4,908.0,721.89,533.69
2018,7,13,13,45,844.0,124.5,2.8,29.4,887.0,682.84,506.02
2018,7,13,14,0,840.0,123.0,2.8,29.4,866.0,642.49,476.73
2018,7,13,14,15,833.5,121.5,2.8,29.3,838.5,599.52,445.11
2018,7,13,14,30,827.0,120.0,2.8,29.2,811.0,555.78,412.15
2018,7,13,14,45,818.5,117.5,2.8,29.1,777.5,509.65,376.61
2018,7,13,15,0,810.0,115.0,2.8,29.0,744.0,463.31,339.96
2018,7,13,15,15,797.5,112.5,2.8,29.0,705.0,409.91,297.18
2018,7,13,15,30,785.0,110.0,2.8,29.0,666.0,362.07,257.5
2018,7,13,15,45,770.5,107.0,2.8,28.55,623.5,314.05,217.48
2018,7,13,16,0,756.0,104.0,2.8,28.1,581.0,267.27,178.03
2018,7,13,16,15,737.5,100.0,2.8,27.75,535.0,220.29,138.95
2018,7,13,16,30,719.0,96.0,2.8,27.4,489.0,175.29,103.14
2018,7,13,16,45,693.5,92.0,2.75,27.0,441.5,126.55,68.32
2018,7,13,17,0,668.0,88.0,2.7,26.6,394.0,85.66,46.18
2018,7,13,17,15,634.0,83.5,2.7,26.0,345.5,52.95,39.57
2018,7,13,17,30,600.0,79.0,2.7,25.4,297.0,52.16,39.13
2018,7,13,17,45,553.5,72.0,2.7,24.75,249.0,49.27,36.82
2018,7,13,18,0,507.0,65.0,2.7,24.1,201.0,46.17,34.22
2018,7,13,18,15,440.5,57.5,2.65,23.4,157.5,42.41,30.9
2018,7,13,18,30,374.0,50.0,2.6,22.7,114.0,38.48,27.23
2018,7,13,18,45,280.5,38.5,2.6,21.95,78.0,29.71,19.14
2018,7,13,19,0,187.0,27.0,2.6,21.2,42.0,21.23,8.6
2018,7,13,19,15,102.5,15.5,2.55,20.7,23.0,14.77,0.0
2018,7,13,19,30,18.0,4.0,2.5,20.2,4.0,0.0,0.0
2018,7,13,19,45,9.0,2.0,2.5,19.75,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.45,19.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.4,18.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.35,18.15,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.3,17.85,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,14,4,45,13.5,2.5,2.05,15.65,2.5,0.0,0.0
2018,7,14,5,0,27.0,5.0,2.1,15.7,5.0,4.77,0.0
2018,7,14,5,15,127.0,17.0,2.15,16.1,27.0,69.22,0.0
2018,7,14,5,30,227.0,29.0,2.2,16.5,49.0,166.7,114.16
2018,7,14,5,45,320.0,39.0,2.2,16.9,86.5,237.13,187.06
2018,7,14,6,0,413.0,49.0,2.2,17.3,124.0,315.41,255.43
2018,7,14,6,15,371.0,55.0,2.2,17.8,138.0,315.37,258.45
2018,7,14,6,30,329.0,61.0,2.2,18.3,152.0,303.81,250.59
2018,7,14,6,45,186.0,74.5,2.15,18.75,128.0,221.56,182.26
2018,7,14,7,0,43.0,88.0,2.1,19.2,104.0,120.18,95.73
2018,7,14,7,15,188.5,104.5,2.15,19.8,190.5,271.14,221.83
2018,7,14,7,30,334.0,121.0,2.2,20.4,277.0,426.9,345.19
2018,7,14,7,45,269.5,156.5,2.2,21.0,291.5,409.83,327.86
2018,7,14,8,0,205.0,192.0,2.2,21.6,306.0,402.2,318.27
2018,7,14,8,15,206.0,217.5,2.2,22.2,340.5,435.82,341.75
2018,7,14,8,30,207.0,243.0,2.2,22.8,375.0,454.15,353.43
2018,7,14,8,45,391.0,212.0,2.25,23.35,483.5,620.89,478.21
2018,7,14,9,0,575.0,181.0,2.3,23.9,592.0,771.53,584.92
2018,7,14,9,15,707.0,143.0,2.35,24.4,676.5,856.82,639.75
2018,7,14,9,30,839.0,105.0,2.4,24.9,761.0,940.47,692.52
2018,7,14,9,45,841.0,109.5,2.5,25.35,792.0,952.15,697.83
2018,7,14,10,0,843.0,114.0,2.6,25.8,823.0,960.89,701.99
2018,7,14,10,15,813.0,137.5,2.65,26.1,840.0,963.52,702.27
2018,7,14,10,30,783.0,161.0,2.7,26.4,857.0,954.36,695.05
2018,7,14,10,45,818.0,145.0,2.8,26.75,887.5,956.27,695.53
2018,7,14,11,0,853.0,129.0,2.9,27.1,918.0,964.69,700.25
2018,7,14,11,15,774.5,178.5,2.95,27.15,903.5,933.5,679.6
2018,7,14,11,30,696.0,228.0,3.0,27.2,889.0,897.27,655.88
2018,7,14,11,45,729.5,213.5,3.1,27.25,911.0,896.39,655.88
2018,7,14,12,0,763.0,199.0,3.2,27.3,933.0,888.62,651.11
2018,7,14,12,15,826.5,155.5,3.25,27.2,950.0,875.85,643.18
2018,7,14,12,30,890.0,112.0,3.3,27.1,967.0,865.9,637.22
2018,7,14,12,45,887.5,112.5,3.35,26.95,959.5,835.9,617.9
2018,7,14,13,0,885.0,113.0,3.4,26.8,952.0,803.83,597.18
2018,7,14,13,15,882.5,112.5,3.45,26.65,937.5,768.94,574.36
2018,7,14,13,30,880.0,112.0,3.5,26.5,923.0,732.25,550.08
2018,7,14,13,45,875.5,111.0,3.5,26.35,901.5,692.11,521.84
2018,7,14,14,0,871.0,110.0,3.5,26.2,880.0,650.64,491.36
2018,7,14,14,15,864.5,108.5,3.5,25.95,852.0,606.39,458.35
2018,7,14,14,30,858.0,107.0,3.5,25.7,824.0,561.33,423.88
2018,7,14,14,45,849.5,105.0,3.5,25.4,790.0,514.22,387.04
2018,7,14,15,0,841.0,103.0,3.5,25.1,756.0,466.87,348.97
2018,7,14,15,15,829.5,101.0,3.5,25.1,717.0,418.26,308.56
2018,7,14,15,30,818.0,99.0,3.5,25.1,678.0,370.07,267.58
2018,7,14,15,45,804.0,96.5,3.5,24.2,635.0,314.91,221.52
2018,7,14,16,0,790.0,94.0,3.5,23.3,592.0,266.96,180.4
2018,7,14,16,15,772.5,91.0,3.45,22.65,546.0,219.25,139.77
2018,7,14,16,30,755.0,88.0,3.4,22.0,500.0,173.4,102.47
2018,7,14,16,45,730.5,84.5,3.35,21.35,451.5,128.5,70.21
2018,7,14,17,0,706.0,81.0,3.3,20.7,403.0,86.49,47.41
2018,7,14,17,15,674.0,76.0,3.25,20.2,353.5,47.78,36.09
2018,7,14,17,30,642.0,71.0,3.2,19.7,304.0,46.34,35.03
2018,7,14,17,45,597.5,65.5,3.15,19.2,256.0,44.34,33.4
2018,7,14,18,0,553.0,60.0,3.1,18.7,208.0,42.22,31.56
2018,7,14,18,15,488.0,53.0,3.0,18.35,163.0,38.67,28.32
2018,7,14,18,30,423.0,46.0,2.9,18.0,118.0,34.97,24.76
2018,7,14,18,45,326.0,36.0,2.85,17.7,81.0,28.26,18.28
2018,7,14,19,0,229.0,26.0,2.8,17.4,44.0,21.18,8.46
2018,7,14,19,15,126.0,14.5,2.8,17.2,23.5,13.82,0.0
2018,7,14,19,30,23.0,3.0,2.8,17.0,3.0,0.0,0.0
2018,7,14,19,45,11.5,1.5,2.8,16.75,1.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,15,4,45,20.5,2.5,1.95,13.95,2.5,0.0,0.0
2018,7,15,5,0,41.0,5.0,2.0,14.1,5.0,4.77,0.0
2018,7,15,5,15,169.0,16.5,2.05,14.55,29.0,86.05,0.0
2018,7,15,5,30,297.0,28.0,2.1,15.0,53.0,197.71,134.25
2018,7,15,5,45,379.0,36.0,2.2,15.4,90.0,263.44,208.66
2018,7,15,6,0,461.0,44.0,2.3,15.8,127.0,335.56,273.08
2018,7,15,6,15,271.0,57.5,2.3,16.3,110.0,252.45,207.95
2018,7,15,6,30,81.0,71.0,2.3,16.8,93.0,134.01,108.81
2018,7,15,6,45,46.5,98.0,2.3,17.3,111.0,134.97,108.94
2018,7,15,7,0,12.0,125.0,2.3,17.8,129.0,133.04,105.94
2018,7,15,7,15,112.0,148.0,2.3,18.4,199.0,254.24,206.88
2018,7,15,7,30,212.0,171.0,2.3,19.0,269.0,375.65,303.76
2018,7,15,7,45,511.5,125.5,2.3,19.6,399.0,595.64,476.12
2018,7,15,8,0,811.0,80.0,2.3,20.2,529.0,807.8,625.89
2018,7,15,8,15,837.5,79.5,2.3,20.8,579.0,843.53,645.47
2018,7,15,8,30,864.0,79.0,2.3,21.4,629.0,885.43,670.52
2018,7,15,8,45,878.5,80.5,2.3,22.0,674.0,917.15,688.21
2018,7,15,9,0,893.0,82.0,2.3,22.6,719.0,946.67,704.31
2018,7,15,9,15,898.5,86.5,2.35,23.1,758.0,968.57,716.04
2018,7,15,9,30,904.0,91.0,2.4,23.6,797.0,987.53,725.92
2018,7,15,9,45,906.5,95.5,2.45,24.05,830.0,1000.52,732.12
2018,7,15,10,0,909.0,100.0,2.5,24.5,863.0,1010.35,736.41
2018,7,15,10,15,916.0,101.0,2.55,24.9,892.0,1017.66,739.36
2018,7,15,10,30,923.0,102.0,2.6,25.3,921.0,1021.85,740.43
2018,7,15,10,45,929.0,102.0,2.65,25.7,943.5,1020.83,738.31
2018,7,15,11,0,935.0,102.0,2.7,26.1,966.0,1016.62,734.32
2018,7,15,11,15,938.0,102.0,2.8,26.25,980.5,1006.34,727.74
2018,7,15,11,30,941.0,102.0,2.9,26.4,995.0,992.97,719.28
2018,7,15,11,45,943.5,101.5,3.0,26.5,1002.5,975.6,708.41
2018,7,15,12,0,946.0,101.0,3.1,26.6,1010.0,955.31,695.66
2018,7,15,12,15,944.5,102.5,3.15,26.55,1009.5,930.55,680.02
2018,7,15,12,30,943.0,104.0,3.2,26.5,1009.0,903.22,662.66
2018,7,15,12,45,939.0,105.0,3.3,26.45,1000.0,870.93,642.21
2018,7,15,13,0,935.0,106.0,3.4,26.4,991.0,836.51,620.16
2018,7,15,13,15,932.5,105.0,3.45,26.2,976.0,799.46,596.19
2018,7,15,13,30,930.0,104.0,3.5,26.0,961.0,760.49,570.65
2018,7,15,13,45,925.5,102.5,3.55,25.8,938.0,717.97,541.56
2018,7,15,14,0,921.0,101.0,3.6,25.6,915.0,674.02,509.62
2018,7,15,14,15,914.5,100.0,3.6,25.35,886.0,628.05,475.32
2018,7,15,14,30,908.0,99.0,3.6,25.1,857.0,581.17,439.43
2018,7,15,14,45,900.5,97.0,3.65,24.8,822.0,532.26,401.21
2018,7,15,15,0,893.0,95.0,3.7,24.5,787.0,482.93,361.52
2018,7,15,15,15,882.0,93.5,3.7,24.5,747.0,432.4,319.34
2018,7,15,15,30,871.0,92.0,3.7,24.5,707.0,382.2,276.45
2018,7,15,15,45,857.5,89.5,3.6,23.8,662.5,330.98,232.69
2018,7,15,16,0,844.0,87.0,3.5,23.1,618.0,280.74,189.29
2018,7,15,16,15,827.0,84.0,3.45,22.55,570.5,230.59,146.51
2018,7,15,16,30,810.0,81.0,3.4,22.0,523.0,174.99,101.37
2018,7,15,16,45,787.0,77.5,3.3,21.5,472.5,127.43,67.18
2018,7,15,17,0,764.0,74.0,3.2,21.0,422.0,82.6,43.07
2018,7,15,17,15,732.0,70.5,3.15,20.5,371.0,48.78,36.91
2018,7,15,17,30,700.0,67.0,3.1,20.0,320.0,48.07,36.49
2018,7,15,17,45,655.5,61.5,3.0,19.5,269.5,45.59,34.45
2018,7,15,18,0,611.0,56.0,2.9,19.0,219.0,39.19,28.87
2018,7,15,18,15,544.0,50.0,2.8,18.6,172.0,36.3,26.22
2018,7,15,18,30,477.0,44.0,2.7,18.2,125.0,33.33,23.3
2018,7,15,18,45,373.0,35.5,2.6,17.75,86.0,27.92,17.96
2018,7,15,19,0,269.0,27.0,2.5,17.3,47.0,22.29,8.81
2018,7,15,19,15,144.0,14.5,2.45,17.05,24.5,13.82,0.0
2018,7,15,19,30,19.0,2.0,2.4,16.8,2.0,0.0,0.0
2018,7,15,19,45,9.5,1.0,2.4,16.55,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,16,4,45,21.0,2.5,2.1,13.9,2.5,0.0,0.0
2018,7,16,5,0,42.0,5.0,2.2,14.1,5.0,4.77,0.0
2018,7,16,5,15,174.5,16.5,2.25,14.6,29.0,88.09,0.0
2018,7,16,5,30,307.0,28.0,2.3,15.1,53.0,201.0,133.62
2018,7,16,5,45,409.0,36.0,2.35,15.6,93.5,278.25,219.88
2018,7,16,6,0,511.0,44.0,2.4,16.1,134.0,362.78,294.36
2018,7,16,6,15,340.5,48.0,2.35,16.6,116.5,287.17,236.56
2018,7,16,6,30,170.0,52.0,2.3,17.1,99.0,188.37,155.4
2018,7,16,6,45,90.0,82.0,2.25,17.6,107.5,154.76,126.29
2018,7,16,7,0,10.0,112.0,2.2,18.1,116.0,116.99,92.5
2018,7,16,7,15,167.0,135.0,2.15,18.8,212.0,280.07,228.93
2018,7,16,7,30,324.0,158.0,2.1,19.5,308.0,448.71,362.05
2018,7,16,7,45,580.5,116.5,2.05,20.2,422.5,641.77,507.93
2018,7,16,8,0,837.0,75.0,2.0,20.9,537.0,816.04,627.29
2018,7,16,8,15,854.5,77.0,2.05,21.6,585.0,854.85,649.11
2018,7,16,8,30,872.0,79.0,2.1,22.3,633.0,892.03,670.78
2018,7,16,8,45,885.5,81.0,2.1,23.05,678.0,923.6,687.77
2018,7,16,9,0,899.0,83.0,2.1,23.8,723.0,952.89,703.08
2018,7,16,9,15,907.0,85.5,2.15,24.35,762.5,974.99,714.66
2018,7,16,9,30,915.0,88.0,2.2,24.9,802.0,994.27,724.48
2018,7,16,9,45,920.0,90.5,2.25,25.5,835.5,1007.65,730.42
2018,7,16,10,0,925.0,93.0,2.3,26.1,869.0,1017.94,734.52
2018,7,16,10,15,930.5,94.5,2.4,26.55,897.5,1024.46,737.33
2018,7,16,10,30,936.0,96.0,2.5,27.0,926.0,1027.8,738.24
2018,7,16,10,45,940.5,97.0,2.55,27.45,948.0,1026.39,735.75
2018,7,16,11,0,945.0,98.0,2.6,27.9,970.0,1021.75,731.38
2018,7,16,11,15,947.5,98.5,2.65,28.15,984.5,1011.45,724.14
2018,7,16,11,30,950.0,99.0,2.7,28.4,999.0,998.01,715.06
2018,7,16,11,45,951.5,99.0,2.75,28.65,1006.5,980.09,703.2
2018,7,16,12,0,953.0,99.0,2.8,28.9,1014.0,959.23,689.54
2018,7,16,12,15,950.5,101.0,2.9,29.0,1013.0,933.92,673.83
2018,7,16,12,30,948.0,103.0,3.0,29.1,1012.0,906.04,656.38
2018,7,16,12,45,943.5,105.0,3.05,29.2,1003.5,874.1,635.83
2018,7,16,13,0,939.0,107.0,3.1,29.3,995.0,840.02,613.76
2018,7,16,13,15,937.0,105.5,3.1,29.25,980.0,802.72,589.47
2018,7,16,13,30,935.0,104.0,3.1,29.2,965.0,763.46,563.69
2018,7,16,13,45,931.0,103.5,3.15,29.2,943.0,721.92,535.41
2018,7,16,14,0,927.0,103.0,3.2,29.2,921.0,678.86,504.32
2018,7,16,14,15,920.5,102.0,3.2,29.0,892.0,632.58,470.39
2018,7,16,14,30,914.0,101.0,3.2,28.8,863.0,585.38,434.89
2018,7,16,14,45,906.0,99.0,3.25,28.65,828.0,535.87,396.78
2018,7,16,15,0,898.0,97.0,3.3,28.5,793.0,486.0,357.25
2018,7,16,15,15,887.0,95.5,3.3,28.5,752.5,435.17,315.64
2018,7,16,15,30,876.0,94.0,3.3,28.5,712.0,384.66,273.29
2018,7,16,15,45,862.0,91.5,3.25,27.85,667.0,332.98,229.98
2018,7,16,16,0,848.0,89.0,3.2,27.2,622.0,282.32,187.04
2018,7,16,16,15,830.0,86.0,3.15,26.75,573.5,224.71,139.23
2018,7,16,16,30,812.0,83.0,3.1,26.3,525.0,175.79,100.14
2018,7,16,16,45,788.0,80.0,3.05,25.85,474.5,128.4,66.87
2018,7,16,17,0,764.0,77.0,3.0,25.4,424.0,83.84,43.74
2018,7,16,17,15,731.5,72.5,2.9,24.7,372.0,50.41,37.64
2018,7,16,17,30,699.0,68.0,2.8,24.0,320.0,48.95,36.62
2018,7,16,17,45,653.5,63.0,2.7,23.3,269.5,42.69,31.38
2018,7,16,18,0,608.0,58.0,2.6,22.6,219.0,40.85,29.84
2018,7,16,18,15,540.0,51.5,2.5,21.75,171.5,37.63,26.98
2018,7,16,18,30,472.0,45.0,2.4,20.9,124.0,34.29,23.83
2018,7,16,18,45,366.0,36.0,2.3,20.05,85.0,28.46,18.18
2018,7,16,19,0,260.0,27.0,2.2,19.2,46.0,22.38,8.29
2018,7,16,19,15,138.5,14.5,2.2,18.7,24.0,13.82,0.0
2018,7,16,19,30,17.0,2.0,2.2,18.2,2.0,0.0,0.0
2018,7,16,19,45,8.5,1.0,2.15,17.7,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,17,4,45,20.0,3.0,1.6,14.25,2.5,0.0,0.0
2018,7,17,5,0,40.0,6.0,1.7,14.5,5.0,0.0,0.0
2018,7,17,5,15,170.0,17.0,1.8,15.05,28.5,86.46,0.0
2018,7,17,5,30,300.0,28.0,1.9,15.6,52.0,196.39,126.82
2018,7,17,5,45,401.5,36.0,1.95,16.1,92.0,273.92,215.28
2018,7,17,6,0,503.0,44.0,2.0,16.6,132.0,357.73,288.95
2018,7,17,6,15,335.5,51.5,2.05,17.2,118.5,288.45,236.49
2018,7,17,6,30,168.0,59.0,2.1,17.8,105.0,184.08,151.31
2018,7,17,6,45,86.0,84.5,2.1,18.4,108.0,155.12,126.04
2018,7,17,7,0,4.0,110.0,2.1,19.0,111.0,110.5,86.63
2018,7,17,7,15,39.5,143.5,2.1,19.6,161.5,182.06,145.7
2018,7,17,7,30,75.0,177.0,2.1,20.2,212.0,248.53,198.9
2018,7,17,7,45,241.5,177.0,2.1,20.8,307.0,410.93,328.62
2018,7,17,8,0,408.0,177.0,2.1,21.4,402.0,573.24,451.17
2018,7,17,8,15,636.5,130.0,2.15,22.1,516.5,736.46,568.58
2018,7,17,8,30,865.0,83.0,2.2,22.8,631.0,889.78,670.16
2018,7,17,8,45,879.0,84.5,2.2,23.45,676.0,921.04,686.09
2018,7,17,9,0,893.0,86.0,2.2,24.1,721.0,950.08,701.54
2018,7,17,9,15,900.0,90.0,2.25,24.65,760.5,972.82,713.56
2018,7,17,9,30,907.0,94.0,2.3,25.2,800.0,992.68,723.76
2018,7,17,9,45,911.0,97.5,2.3,25.7,833.5,1006.04,729.43
2018,7,17,10,0,915.0,101.0,2.3,26.2,867.0,1016.28,733.24
2018,7,17,10,15,921.5,102.0,2.35,26.65,896.0,1023.12,735.71
2018,7,17,10,30,928.0,103.0,2.4,27.1,925.0,1026.81,736.32
2018,7,17,10,45,933.0,103.5,2.45,27.5,947.0,1025.3,733.93
2018,7,17,11,0,938.0,104.0,2.5,27.9,969.0,1020.59,729.69
2018,7,17,11,15,941.0,104.0,2.5,28.2,983.5,1010.25,721.83
2018,7,17,11,30,944.0,104.0,2.5,28.5,998.0,996.79,712.16
2018,7,17,11,45,945.5,104.5,2.55,28.8,1005.5,979.38,700.58
2018,7,17,12,0,947.0,105.0,2.6,29.1,1013.0,959.03,687.21
2018,7,17,12,15,943.0,107.5,2.65,29.2,1011.5,932.91,670.71
2018,7,17,12,30,939.0,110.0,2.7,29.3,1010.0,904.3,652.59
2018,7,17,12,45,933.0,112.5,2.75,29.45,1000.5,871.73,631.68
2018,7,17,13,0,927.0,115.0,2.8,29.6,991.0,837.13,609.33
2018,7,17,13,15,923.5,115.0,2.8,29.65,976.0,800.34,585.3
2018,7,17,13,30,920.0,115.0,2.8,29.7,961.0,761.7,559.88
2018,7,17,13,45,915.5,113.5,2.85,29.75,938.5,719.42,530.85
2018,7,17,14,0,911.0,112.0,2.9,29.8,916.0,675.72,499.49
2018,7,17,14,15,904.5,110.5,2.9,29.7,886.5,629.6,465.75
2018,7,17,14,30,898.0,109.0,2.9,29.6,857.0,582.59,430.49
2018,7,17,14,45,889.0,107.5,2.95,29.45,822.0,533.65,393.08
2018,7,17,15,0,880.0,106.0,3.0,29.3,787.0,484.44,354.36
2018,7,17,15,15,868.5,104.0,3.0,29.3,746.5,433.77,313.2
2018,7,17,15,30,857.0,102.0,3.0,29.3,706.0,383.49,271.39
2018,7,17,15,45,842.0,99.5,3.0,28.65,661.0,332.35,228.91
2018,7,17,16,0,827.0,97.0,3.0,28.0,616.0,275.69,181.85
2018,7,17,16,15,807.5,94.0,3.0,27.5,567.5,225.59,140.23
2018,7,17,16,30,788.0,91.0,3.0,27.0,519.0,177.56,102.22
2018,7,17,16,45,762.0,87.0,2.95,26.5,468.0,130.39,69.45
2018,7,17,17,0,736.0,83.0,2.9,26.0,417.0,86.29,46.77
2018,7,17,17,15,701.0,79.0,2.85,25.2,365.5,50.19,37.37
2018,7,17,17,30,666.0,75.0,2.8,24.4,314.0,49.59,37.11
2018,7,17,17,45,617.0,69.0,2.7,23.6,263.5,47.33,35.34
2018,7,17,18,0,568.0,63.0,2.6,22.8,213.0,44.93,33.34
2018,7,17,18,15,496.5,55.5,2.55,21.9,166.0,41.07,29.92
2018,7,17,18,30,425.0,48.0,2.5,21.0,119.0,37.05,26.15
2018,7,17,18,45,318.0,38.0,2.4,20.15,81.0,30.43,19.76
2018,7,17,19,0,211.0,28.0,2.3,19.3,43.0,22.18,7.62
2018,7,17,19,15,111.5,15.0,2.3,18.8,22.5,14.3,0.0
2018,7,17,19,30,12.0,2.0,2.3,18.3,2.0,0.0,0.0
2018,7,17,19,45,6.0,1.0,2.25,17.8,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,18,4,45,11.5,2.0,1.65,14.65,2.0,0.0,0.0
2018,7,18,5,0,23.0,4.0,1.8,14.9,4.0,0.0,0.0
2018,7,18,5,15,125.5,16.5,1.85,15.35,25.5,67.41,0.0
2018,7,18,5,30,228.0,29.0,1.9,15.8,47.0,164.01,102.09
2018,7,18,5,45,330.0,39.5,2.0,16.3,86.0,240.84,188.77
2018,7,18,6,0,432.0,50.0,2.1,16.8,125.0,324.88,262.47
2018,7,18,6,15,325.0,69.0,2.05,17.35,136.0,299.87,245.09
2018,7,18,6,30,218.0,88.0,2.0,17.9,147.0,254.91,209.14
2018,7,18,6,45,215.0,112.5,2.0,18.45,181.0,290.46,237.93
2018,7,18,7,0,212.0,137.0,2.0,19.0,215.0,324.61,264.26
2018,7,18,7,15,422.5,121.5,1.95,19.55,306.0,483.99,391.29
2018,7,18,7,30,633.0,106.0,1.9,20.1,397.0,652.34,516.53
2018,7,18,7,45,708.0,99.0,1.9,20.7,459.5,724.78,564.52
2018,7,18,8,0,783.0,92.0,1.9,21.3,522.0,796.4,611.12
2018,7,18,8,15,802.5,95.0,1.9,21.85,570.0,836.79,635.06
2018,7,18,8,30,822.0,98.0,1.9,22.4,618.0,875.67,657.83
2018,7,18,8,45,837.5,99.5,1.9,23.0,662.0,899.42,670.01
2018,7,18,9,0,853.0,101.0,1.9,23.6,706.0,928.93,686.05
2018,7,18,9,15,861.5,104.5,1.95,24.25,745.0,951.71,697.91
2018,7,18,9,30,870.0,108.0,2.0,24.9,784.0,971.78,708.06
2018,7,18,9,45,875.0,111.5,2.05,25.5,817.5,985.59,714.35
2018,7,18,10,0,880.0,115.0,2.1,26.1,851.0,996.41,718.87
2018,7,18,10,15,880.5,120.0,2.15,26.6,877.5,1001.3,720.01
2018,7,18,10,30,881.0,125.0,2.2,27.1,904.0,1003.02,719.33
2018,7,18,10,45,850.0,148.0,2.25,27.6,915.0,988.85,708.7
2018,7,18,11,0,819.0,171.0,2.3,28.1,926.0,980.36,701.96
2018,7,18,11,15,841.5,160.5,2.4,28.35,946.5,978.07,700.4
2018,7,18,11,30,864.0,150.0,2.5,28.6,967.0,965.4,692.22
2018,7,18,11,45,761.0,219.0,2.6,28.9,942.5,929.38,668.98
2018,7,18,12,0,658.0,288.0,2.7,29.2,918.0,880.52,635.6
2018,7,18,12,15,738.5,235.5,2.75,29.25,942.5,880.48,637.94
2018,7,18,12,30,819.0,183.0,2.8,29.3,967.0,872.66,633.08
2018,7,18,12,45,819.5,178.5,2.9,29.4,957.5,840.79,612.65
2018,7,18,13,0,820.0,174.0,3.0,29.5,948.0,806.99,590.93
2018,7,18,13,15,829.0,164.5,3.0,29.45,936.5,773.29,568.9
2018,7,18,13,30,838.0,155.0,3.0,29.4,925.0,737.3,544.32
2018,7,18,13,45,852.0,144.5,3.0,29.4,911.0,702.21,519.57
2018,7,18,14,0,866.0,134.0,3.0,29.4,897.0,665.08,492.76
2018,7,18,14,15,873.0,124.5,2.95,29.25,872.0,622.01,461.15
2018,7,18,14,30,880.0,115.0,2.9,29.1,847.0,576.98,427.29
2018,7,18,14,45,854.0,120.5,2.9,29.0,806.5,526.1,388.17
2018,7,18,15,0,828.0,126.0,2.9,28.9,766.0,471.82,345.78
2018,7,18,15,15,833.0,116.0,2.9,28.9,731.0,422.96,306.01
2018,7,18,15,30,838.0,106.0,2.9,28.9,696.0,379.06,268.68
2018,7,18,15,45,822.0,104.0,2.95,28.35,651.5,322.61,222.26
2018,7,18,16,0,806.0,102.0,3.0,27.8,607.0,273.48,180.89
2018,7,18,16,15,786.0,98.5,3.05,27.25,558.5,223.92,139.84
2018,7,18,16,30,766.0,95.0,3.1,26.7,510.0,176.5,102.46
2018,7,18,16,45,739.0,91.5,3.15,26.1,460.0,130.76,70.96
2018,7,18,17,0,712.0,88.0,3.2,25.5,410.0,82.55,44.94
2018,7,18,17,15,676.0,83.5,3.2,24.6,359.0,53.43,40.25
2018,7,18,17,30,640.0,79.0,3.2,23.7,308.0,52.64,39.84
2018,7,18,17,45,590.0,73.0,3.2,22.75,258.0,50.54,38.24
2018,7,18,18,0,540.0,67.0,3.2,21.8,208.0,48.33,36.41
2018,7,18,18,15,467.0,58.5,3.1,20.9,161.5,43.76,32.37
2018,7,18,18,30,394.0,50.0,3.0,20.0,115.0,38.97,27.9
2018,7,18,18,45,288.0,38.5,2.9,19.1,77.5,29.87,19.33
2018,7,18,19,0,182.0,27.0,2.8,18.2,40.0,21.37,6.56
2018,7,18,19,15,95.5,14.5,2.7,17.8,21.0,13.82,0.0
2018,7,18,19,30,9.0,2.0,2.6,17.4,2.0,0.0,0.0
2018,7,18,19,45,4.5,1.0,2.45,17.0,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,19,4,45,3.5,1.0,2.7,14.55,1.0,0.0,0.0
2018,7,19,5,0,7.0,2.0,2.9,14.7,2.0,0.0,0.0
2018,7,19,5,15,67.0,15.0,2.9,15.2,20.0,41.8,0.0
2018,7,19,5,30,127.0,28.0,2.9,15.7,38.0,115.35,67.94
2018,7,19,5,45,204.5,44.0,2.95,16.15,73.0,182.58,142.51
2018,7,19,6,0,282.0,60.0,3.0,16.6,108.0,252.56,204.55
2018,7,19,6,15,340.0,74.5,2.85,17.15,152.0,315.81,259.06
2018,7,19,6,30,398.0,89.0,2.7,17.7,196.0,383.71,315.45
2018,7,19,6,45,438.5,102.0,2.55,18.25,242.5,441.97,361.92
2018,7,19,7,0,479.0,115.0,2.4,18.8,289.0,502.55,408.28
2018,7,19,7,15,516.0,125.0,2.3,19.5,338.5,558.76,449.41
2018,7,19,7,30,553.0,135.0,2.2,20.2,388.0,616.31,489.97
2018,7,19,7,45,572.5,144.0,2.1,20.85,432.5,664.88,522.23
2018,7,19,8,0,592.0,153.0,2.0,21.5,477.0,707.82,549.55
2018,7,19,8,15,594.5,165.0,1.9,22.25,515.5,738.15,566.61
2018,7,19,8,30,597.0,177.0,1.8,23.0,554.0,766.49,581.96
2018,7,19,8,45,577.5,196.5,1.75,23.8,582.5,780.38,586.84
2018,7,19,9,0,558.0,216.0,1.7,24.6,611.0,786.27,586.47
2018,7,19,9,15,628.0,200.5,1.7,25.4,669.0,847.74,625.46
2018,7,19,9,30,698.0,185.0,1.7,26.2,727.0,903.27,657.94
2018,7,19,9,45,761.0,163.0,1.7,27.0,778.0,937.99,676.4
2018,7,19,10,0,824.0,141.0,1.7,27.8,829.0,977.33,697.7
2018,7,19,10,15,832.5,142.0,1.75,28.4,857.5,985.25,700.24
2018,7,19,10,30,841.0,143.0,1.8,29.0,886.0,981.61,695.99
2018,7,19,10,45,847.5,143.0,1.9,29.55,907.5,980.91,694.56
2018,7,19,11,0,854.0,143.0,2.0,30.1,929.0,977.25,691.32
2018,7,19,11,15,856.0,144.5,2.1,30.4,943.0,967.79,685.21
2018,7,19,11,30,858.0,146.0,2.2,30.7,957.0,955.44,677.38
2018,7,19,11,45,857.5,148.0,2.35,30.95,963.5,938.46,667.25
2018,7,19,12,0,857.0,150.0,2.5,31.2,970.0,918.86,655.39
2018,7,19,12,15,854.0,152.0,2.6,31.2,969.0,894.57,640.71
2018,7,19,12,30,851.0,154.0,2.7,31.2,968.0,868.07,624.5
2018,7,19,12,45,846.0,155.5,2.8,31.2,959.5,837.41,605.45
2018,7,19,13,0,841.0,157.0,2.9,31.2,951.0,807.54,586.76
2018,7,19,13,15,835.0,157.5,3.05,30.95,935.0,770.9,564.15
2018,7,19,13,30,829.0,158.0,3.2,30.7,919.0,732.84,539.23
2018,7,19,13,45,820.5,158.0,3.3,30.45,896.0,691.42,510.72
2018,7,19,14,0,812.0,158.0,3.4,30.2,873.0,649.15,480.88
2018,7,19,14,15,802.5,157.0,3.4,29.8,844.0,604.78,448.77
2018,7,19,14,30,793.0,156.0,3.4,29.4,815.0,560.04,415.53
2018,7,19,14,45,780.5,154.0,3.45,29.0,780.0,512.81,379.7
2018,7,19,15,0,768.0,152.0,3.5,28.6,745.0,465.91,343.08
2018,7,19,15,15,754.0,148.5,3.5,28.6,705.0,417.7,303.97
2018,7,19,15,30,740.0,145.0,3.5,28.6,665.0,365.15,260.91
2018,7,19,15,45,724.0,140.5,3.4,27.7,622.0,317.0,221.27
2018,7,19,16,0,708.0,136.0,3.3,26.8,579.0,270.32,182.41
2018,7,19,16,15,689.5,129.5,3.25,26.3,532.5,223.24,143.58
2018,7,19,16,30,671.0,123.0,3.2,25.8,486.0,178.22,108.2
2018,7,19,16,45,647.0,116.0,3.15,25.3,438.0,134.52,77.92
2018,7,19,17,0,623.0,109.0,3.1,24.8,390.0,93.71,56.65
2018,7,19,17,15,588.5,101.5,3.0,24.2,341.0,66.9,51.81
2018,7,19,17,30,554.0,94.0,2.9,23.6,292.0,64.43,49.97
2018,7,19,17,45,508.0,85.0,2.8,22.95,244.0,60.42,46.72
2018,7,19,18,0,462.0,76.0,2.7,22.3,196.0,56.14,43.07
2018,7,19,18,15,395.5,64.5,2.6,21.6,151.5,48.08,35.98
2018,7,19,18,30,329.0,53.0,2.5,20.9,107.0,40.37,28.96
2018,7,19,18,45,240.5,40.0,2.4,20.2,72.0,31.07,20.17
2018,7,19,19,0,152.0,27.0,2.3,19.5,37.0,21.38,5.76
2018,7,19,19,15,80.0,14.5,2.25,19.15,19.5,13.82,0.0
2018,7,19,19,30,8.0,2.0,2.2,18.8,2.0,0.0,0.0
2018,7,19,19,45,4.0,1.0,2.2,18.4,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.05,15.4,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.1,15.6,1.0,0.0,0.0
2018,7,20,5,15,41.0,14.0,2.15,16.1,17.0,30.11,0.0
2018,7,20,5,30,79.0,27.0,2.2,16.6,33.0,82.25,44.55
2018,7,20,5,45,143.5,46.0,2.25,17.15,66.5,145.25,111.77
2018,7,20,6,0,208.0,65.0,2.3,17.7,100.0,208.8,167.58
2018,7,20,6,15,272.0,81.0,2.3,18.35,143.0,272.89,222.38
2018,7,20,6,30,336.0,97.0,2.3,19.0,186.0,353.79,288.83
2018,7,20,6,45,392.5,107.0,2.35,19.6,233.0,416.49,339.17
2018,7,20,7,0,449.0,117.0,2.4,20.2,280.0,482.97,390.79
2018,7,20,7,15,492.5,125.0,2.35,20.95,328.5,540.49,433.19
2018,7,20,7,30,536.0,133.0,2.3,21.7,377.0,599.92,475.54
2018,7,20,7,45,573.5,136.5,2.25,22.4,425.0,656.88,514.59
2018,7,20,8,0,611.0,140.0,2.2,23.1,473.0,708.99,548.41
2018,7,20,8,15,637.5,143.0,2.25,23.8,518.5,750.87,574.65
2018,7,20,8,30,664.0,146.0,2.3,24.5,564.0,791.91,599.9
2018,7,20,8,45,686.5,148.0,2.3,25.25,607.5,827.02,620.17
2018,7,20,9,0,709.0,150.0,2.3,26.0,651.0,860.62,639.14
2018,7,20,9,15,730.0,149.5,2.3,26.6,691.0,888.16,654.2
2018,7,20,9,30,751.0,149.0,2.3,27.2,731.0,909.02,664.8
2018,7,20,9,45,772.0,145.0,2.35,27.85,766.5,928.9,675.1
2018,7,20,10,0,793.0,141.0,2.4,28.5,802.0,946.32,683.81
2018,7,20,10,15,800.0,142.5,2.5,28.85,829.0,953.27,687.11
2018,7,20,10,30,807.0,144.0,2.6,29.2,856.0,957.35,688.76
2018,7,20,10,45,812.5,145.0,2.65,29.6,877.0,956.54,686.81
2018,7,20,11,0,818.0,146.0,2.7,30.0,898.0,944.83,678.02
2018,7,20,11,15,821.5,146.5,2.8,30.1,912.0,936.21,672.63
2018,7,20,11,30,825.0,147.0,2.9,30.2,926.0,924.82,665.46
2018,7,20,11,45,826.5,147.5,3.0,30.35,933.0,908.86,655.25
2018,7,20,12,0,828.0,148.0,3.1,30.5,940.0,890.35,643.41
2018,7,20,12,15,831.0,145.5,3.2,30.45,940.0,867.99,629.56
2018,7,20,12,30,834.0,143.0,3.3,30.4,940.0,843.28,614.1
2018,7,20,12,45,790.0,166.0,3.35,30.3,916.0,804.08,588.7
2018,7,20,13,0,746.0,189.0,3.4,30.2,892.0,761.12,560.5
2018,7,20,13,15,762.0,177.0,3.45,30.05,885.0,732.87,541.77
2018,7,20,13,30,778.0,165.0,3.5,29.9,878.0,702.0,520.7
2018,7,20,13,45,800.0,148.0,3.55,29.7,866.0,668.17,497.31
2018,7,20,14,0,822.0,131.0,3.6,29.5,854.0,633.26,472.42
2018,7,20,14,15,786.5,142.5,3.6,29.25,816.0,582.18,434.6
2018,7,20,14,30,751.0,154.0,3.6,29.0,778.0,534.82,398.73
2018,7,20,14,45,770.5,138.0,3.6,28.7,754.5,493.51,366.82
2018,7,20,15,0,790.0,122.0,3.6,28.4,731.0,449.66,331.85
2018,7,20,15,15,777.5,119.5,3.6,28.4,692.5,401.88,292.61
2018,7,20,15,30,765.0,117.0,3.6,28.4,654.0,354.77,253.09
2018,7,20,15,45,749.0,114.0,3.6,27.6,611.0,307.08,213.35
2018,7,20,16,0,733.0,111.0,3.6,26.8,568.0,260.8,174.39
2018,7,20,16,15,712.0,107.0,3.55,26.35,522.0,214.35,135.82
2018,7,20,16,30,691.0,103.0,3.5,25.9,476.0,164.66,96.73
2018,7,20,16,45,663.0,98.5,3.45,25.4,427.5,121.53,67.15
2018,7,20,17,0,635.0,94.0,3.4,24.9,379.0,81.64,47.18
2018,7,20,17,15,598.5,88.0,3.3,24.3,330.5,56.65,43.06
2018,7,20,17,30,562.0,82.0,3.2,23.7,282.0,54.89,41.78
2018,7,20,17,45,512.0,75.0,3.15,23.15,235.0,52.13,39.55
2018,7,20,18,0,462.0,68.0,3.1,22.6,188.0,49.2,37.03
2018,7,20,18,15,394.0,58.5,3.0,22.0,145.0,43.83,32.24
2018,7,20,18,30,326.0,49.0,2.9,21.4,102.0,37.25,26.21
2018,7,20,18,45,236.0,36.5,2.8,20.8,68.0,28.28,17.73
2018,7,20,19,0,146.0,24.0,2.7,20.2,34.0,18.93,3.62
2018,7,20,19,15,76.5,12.5,2.65,19.9,17.5,11.91,0.0
2018,7,20,19,30,7.0,1.0,2.6,19.6,1.0,0.0,0.0
2018,7,20,19,45,3.5,0.5,2.55,19.3,0.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.45,18.9,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.35,18.6,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.3,18.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,18.45,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.05,18.35,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.95,18.25,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,21,4,45,3.0,1.0,1.6,16.8,1.0,0.0,0.0
2018,7,21,5,0,6.0,2.0,1.6,16.9,2.0,0.0,0.0
2018,7,21,5,15,69.0,14.5,1.7,17.35,19.0,41.94,0.0
2018,7,21,5,30,132.0,27.0,1.8,17.8,36.0,114.68,60.07
2018,7,21,5,45,216.0,41.0,1.85,18.3,70.5,183.97,141.41
2018,7,21,6,0,300.0,55.0,1.9,18.8,105.0,255.2,204.07
2018,7,21,6,15,297.0,70.5,1.9,19.35,134.5,284.44,230.4
