Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,6,30,294.0,86.0,1.9,19.9,164.0,312.89,254.52
2018,7,21,6,45,396.5,91.5,1.95,20.45,220.5,399.32,324.54
2018,7,21,7,0,499.0,97.0,2.0,21.0,277.0,499.16,402.02
2018,7,21,7,15,543.0,103.0,2.0,21.6,326.5,557.63,444.78
2018,7,21,7,30,587.0,109.0,2.0,22.2,376.0,617.65,487.12
2018,7,21,7,45,623.0,112.5,2.05,22.85,425.0,669.32,521.68
2018,7,21,8,0,659.0,116.0,2.1,23.5,474.0,721.3,555.63
2018,7,21,8,15,680.5,120.5,2.1,24.1,520.0,761.71,580.48
2018,7,21,8,30,702.0,125.0,2.1,24.7,566.0,801.03,604.17
2018,7,21,8,45,619.0,167.0,2.15,25.25,576.5,785.65,590.75
2018,7,21,9,0,536.0,209.0,2.2,25.8,587.0,756.83,567.6
2018,7,21,9,15,588.5,200.5,2.25,26.3,637.5,808.99,602.38
2018,7,21,9,30,641.0,192.0,2.3,26.8,688.0,854.73,630.69
2018,7,21,9,45,666.0,190.5,2.35,27.25,726.0,879.78,645.02
2018,7,21,10,0,691.0,189.0,2.4,27.7,764.0,902.69,658.07
2018,7,21,10,15,729.0,176.0,2.5,28.0,801.5,918.23,667.14
2018,7,21,10,30,767.0,163.0,2.6,28.3,839.0,937.55,678.78
2018,7,21,10,45,774.0,164.0,2.7,28.6,860.5,938.17,678.31
2018,7,21,11,0,781.0,165.0,2.8,28.9,882.0,935.95,676.26
2018,7,21,11,15,785.5,165.5,2.85,29.05,896.5,927.98,670.61
2018,7,21,11,30,790.0,166.0,2.9,29.2,911.0,917.24,663.3
2018,7,21,11,45,792.5,166.5,3.0,29.35,918.5,901.92,653.43
2018,7,21,12,0,795.0,167.0,3.1,29.5,926.0,884.03,641.92
2018,7,21,12,15,804.5,160.5,3.15,29.45,928.5,863.17,628.67
2018,7,21,12,30,814.0,154.0,3.2,29.4,931.0,839.74,613.71
2018,7,21,12,45,824.0,146.0,3.25,29.4,927.0,809.83,594.25
2018,7,21,13,0,834.0,138.0,3.3,29.4,923.0,781.66,575.91
2018,7,21,13,15,832.0,136.5,3.35,29.25,909.0,747.61,553.75
2018,7,21,13,30,830.0,135.0,3.4,29.1,895.0,711.85,529.81
2018,7,21,13,45,808.0,142.5,3.4,29.0,867.5,667.91,498.11
2018,7,21,14,0,786.0,150.0,3.4,28.9,840.0,624.25,466.07
2018,7,21,14,15,780.0,146.5,3.4,28.65,812.5,580.92,434.14
2018,7,21,14,30,774.0,143.0,3.4,28.4,785.0,536.97,400.93
2018,7,21,14,45,784.5,131.5,3.4,28.2,758.5,493.95,367.47
2018,7,21,15,0,795.0,120.0,3.4,28.0,732.0,449.17,331.6
2018,7,21,15,15,782.5,117.5,3.4,28.0,693.0,401.12,292.11
2018,7,21,15,30,770.0,115.0,3.4,28.0,654.0,353.73,252.32
2018,7,21,15,45,756.0,111.0,3.4,27.4,611.5,305.53,211.91
2018,7,21,16,0,742.0,107.0,3.4,26.8,569.0,258.54,172.14
2018,7,21,16,15,724.0,102.5,3.35,26.35,523.5,211.76,133.21
2018,7,21,16,30,706.0,98.0,3.3,25.9,478.0,166.94,97.9
2018,7,21,16,45,681.0,93.0,3.3,25.4,430.0,117.79,63.7
2018,7,21,17,0,656.0,88.0,3.3,24.9,382.0,76.74,43.37
2018,7,21,17,15,621.0,83.0,3.2,24.3,333.5,53.11,40.04
2018,7,21,17,30,586.0,78.0,3.1,23.7,285.0,51.95,39.26
2018,7,21,17,45,538.5,71.5,3.0,23.05,238.0,49.45,37.25
2018,7,21,18,0,491.0,65.0,2.9,22.4,191.0,46.8,34.99
2018,7,21,18,15,422.0,56.5,2.8,21.8,147.5,42.2,30.86
2018,7,21,18,30,353.0,48.0,2.7,21.2,104.0,37.37,26.32
2018,7,21,18,45,258.0,36.0,2.6,20.55,69.5,27.94,17.4
2018,7,21,19,0,163.0,24.0,2.5,19.9,35.0,18.97,2.7
2018,7,21,19,15,85.5,13.0,2.45,19.55,18.5,12.39,0.0
2018,7,21,19,30,8.0,2.0,2.4,19.2,2.0,0.0,0.0
2018,7,21,19,45,4.0,1.0,2.35,18.8,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.25,18.25,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,22,4,45,5.5,1.0,1.5,16.55,1.0,0.0,0.0
2018,7,22,5,0,11.0,2.0,1.5,16.7,2.0,0.0,0.0
2018,7,22,5,15,101.0,14.0,1.55,17.1,20.5,54.36,0.0
2018,7,22,5,30,191.0,26.0,1.6,17.5,39.0,139.15,68.66
2018,7,22,5,45,289.0,36.0,1.6,17.9,74.5,214.81,165.19
2018,7,22,6,0,387.0,46.0,1.6,18.3,110.0,293.43,234.61
2018,7,22,6,15,377.0,61.5,1.65,18.8,141.5,319.41,258.91
2018,7,22,6,30,367.0,77.0,1.7,19.3,173.0,347.33,282.9
2018,7,22,6,45,426.0,86.0,1.7,19.8,221.0,411.82,334.77
2018,7,22,7,0,485.0,95.0,1.7,20.3,269.0,486.27,392.0
2018,7,22,7,15,563.0,94.5,1.75,20.9,326.5,562.05,448.79
2018,7,22,7,30,641.0,94.0,1.8,21.5,384.0,641.5,504.84
2018,7,22,7,45,687.0,93.0,1.85,22.05,437.0,697.32,542.03
2018,7,22,8,0,733.0,92.0,1.9,22.6,490.0,750.9,576.87
2018,7,22,8,15,752.5,95.0,1.9,23.1,536.0,790.0,600.63
2018,7,22,8,30,772.0,98.0,1.9,23.6,582.0,827.74,623.14
2018,7,22,8,45,787.0,101.0,1.95,24.15,625.0,859.71,641.77
2018,7,22,9,0,802.0,104.0,2.0,24.7,668.0,889.66,658.92
2018,7,22,9,15,811.0,107.5,2.05,25.15,706.0,904.18,666.06
2018,7,22,9,30,820.0,111.0,2.1,25.6,744.0,924.16,676.99
2018,7,22,9,45,825.0,115.0,2.15,26.05,776.5,938.11,683.95
2018,7,22,10,0,830.0,119.0,2.2,26.5,809.0,949.2,689.19
2018,7,22,10,15,837.0,120.5,2.25,26.85,837.0,956.7,692.49
2018,7,22,10,30,844.0,122.0,2.3,27.2,865.0,961.28,694.05
2018,7,22,10,45,849.5,122.5,2.35,27.6,886.0,960.41,692.11
2018,7,22,11,0,855.0,123.0,2.4,28.0,907.0,956.58,688.44
2018,7,22,11,15,858.5,123.5,2.45,28.25,921.5,947.88,682.19
2018,7,22,11,30,862.0,124.0,2.5,28.5,936.0,936.28,674.2
2018,7,22,11,45,864.0,124.5,2.6,28.75,943.5,920.45,663.99
2018,7,22,12,0,866.0,125.0,2.7,29.0,951.0,901.91,652.05
2018,7,22,12,15,868.0,123.0,2.75,29.1,951.0,878.44,636.93
2018,7,22,12,30,870.0,121.0,2.8,29.2,951.0,852.53,620.19
2018,7,22,12,45,871.0,119.0,2.85,29.35,944.0,823.44,601.19
2018,7,22,13,0,872.0,117.0,2.9,29.5,937.0,792.13,580.63
2018,7,22,13,15,869.5,116.0,2.95,29.45,922.5,756.96,557.79
2018,7,22,13,30,867.0,115.0,3.0,29.4,908.0,720.01,533.54
2018,7,22,13,45,862.5,113.0,3.05,29.4,886.0,679.23,504.77
2018,7,22,14,0,858.0,111.0,3.1,29.4,864.0,637.13,474.19
2018,7,22,14,15,851.5,109.5,3.15,29.15,836.0,593.15,441.94
2018,7,22,14,30,845.0,108.0,3.2,28.9,808.0,548.35,408.18
2018,7,22,14,45,836.0,107.0,3.25,28.7,774.5,502.12,372.3
2018,7,22,15,0,827.0,106.0,3.3,28.5,741.0,455.68,335.23
2018,7,22,15,15,815.0,103.5,3.3,28.5,701.5,406.83,295.1
2018,7,22,15,30,803.0,101.0,3.3,28.5,662.0,358.46,254.49
2018,7,22,15,45,788.5,98.0,3.35,27.8,619.0,303.21,208.81
2018,7,22,16,0,774.0,95.0,3.4,27.1,576.0,255.25,168.23
2018,7,22,16,15,755.0,92.0,3.35,26.6,530.0,207.85,128.73
2018,7,22,16,30,736.0,89.0,3.3,26.1,484.0,162.48,93.08
2018,7,22,16,45,711.0,85.0,3.3,25.6,435.5,118.01,62.97
2018,7,22,17,0,686.0,81.0,3.3,25.1,387.0,76.49,43.21
2018,7,22,17,15,651.5,76.0,3.25,24.4,337.5,48.22,35.84
2018,7,22,17,30,617.0,71.0,3.2,23.7,288.0,46.8,34.83
2018,7,22,17,45,570.0,65.0,3.15,23.05,240.5,44.44,32.93
2018,7,22,18,0,523.0,59.0,3.1,22.4,193.0,41.93,30.78
2018,7,22,18,15,454.0,51.5,3.0,21.7,149.0,37.96,27.21
2018,7,22,18,30,385.0,44.0,2.9,21.0,105.0,33.81,23.28
2018,7,22,18,45,285.5,33.5,2.85,20.35,70.0,26.59,16.24
2018,7,22,19,0,186.0,23.0,2.8,19.7,35.0,18.2,1.24
2018,7,22,19,15,98.0,12.5,2.75,19.3,18.5,11.91,0.0
2018,7,22,19,30,10.0,2.0,2.7,18.9,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,2.6,18.5,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.7,15.4,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.7,15.5,2.0,0.0,0.0
2018,7,23,5,15,127.0,13.0,1.75,15.9,21.0,63.78,0.0
2018,7,23,5,30,238.0,24.0,1.8,16.3,40.0,156.73,71.2
2018,7,23,5,45,339.5,33.0,1.8,16.7,77.0,236.38,182.24
2018,7,23,6,0,441.0,42.0,1.8,17.1,114.0,317.63,254.97
2018,7,23,6,15,326.0,48.0,1.8,17.7,111.5,276.11,225.27
2018,7,23,6,30,211.0,54.0,1.8,18.3,109.0,216.6,177.84
2018,7,23,6,45,106.5,78.0,1.8,18.9,106.0,160.92,130.88
2018,7,23,7,0,2.0,102.0,1.8,19.5,103.0,100.68,78.32
2018,7,23,7,15,20.5,135.5,1.8,20.2,145.0,149.74,118.62
2018,7,23,7,30,39.0,169.0,1.8,20.9,187.0,210.91,167.37
2018,7,23,7,45,123.5,192.5,1.85,21.55,257.5,318.69,253.24
2018,7,23,8,0,208.0,216.0,1.9,22.2,328.0,418.84,330.02
2018,7,23,8,15,496.0,156.0,1.95,22.9,457.0,632.76,492.49
2018,7,23,8,30,784.0,96.0,2.0,23.6,586.0,835.47,630.93
2018,7,23,8,45,815.5,92.0,2.0,24.35,634.5,866.93,646.58
2018,7,23,9,0,847.0,88.0,2.0,25.1,683.0,904.88,667.96
2018,7,23,9,15,858.5,89.5,2.05,25.7,722.5,928.45,680.46
2018,7,23,9,30,870.0,91.0,2.1,26.3,762.0,949.47,691.4
2018,7,23,9,45,880.0,91.5,2.15,26.9,796.5,965.18,698.95
2018,7,23,10,0,890.0,92.0,2.2,27.5,831.0,978.05,704.76
2018,7,23,10,15,894.5,94.5,2.3,27.9,859.0,984.71,707.81
2018,7,23,10,30,899.0,97.0,2.4,28.3,887.0,988.23,709.0
2018,7,23,10,45,901.5,99.0,2.45,28.7,908.0,986.12,706.24
2018,7,23,11,0,904.0,101.0,2.5,29.1,929.0,980.86,701.66
2018,7,23,11,15,905.5,102.5,2.55,29.25,943.0,971.04,695.0
2018,7,23,11,30,907.0,104.0,2.6,29.4,957.0,958.17,686.52
2018,7,23,11,45,906.0,106.0,2.7,29.6,964.0,940.53,675.34
2018,7,23,12,0,905.0,108.0,2.8,29.8,971.0,920.1,662.39
2018,7,23,12,15,902.5,109.5,2.85,29.75,970.0,895.23,646.83
2018,7,23,12,30,900.0,111.0,2.9,29.7,969.0,867.93,629.66
2018,7,23,12,45,895.5,113.0,3.0,29.65,960.5,837.15,610.4
2018,7,23,13,0,891.0,115.0,3.1,29.6,952.0,804.33,589.61
2018,7,23,13,15,889.0,113.5,3.15,29.6,937.5,768.4,566.15
2018,7,23,13,30,887.0,112.0,3.2,29.6,923.0,730.61,541.22
2018,7,23,13,45,883.0,111.0,3.3,29.55,901.5,690.2,513.06
2018,7,23,14,0,879.0,110.0,3.4,29.5,880.0,648.38,482.83
2018,7,23,14,15,872.5,108.5,3.4,29.3,851.5,603.42,449.56
2018,7,23,14,30,866.0,107.0,3.4,29.1,823.0,557.63,414.81
2018,7,23,14,45,841.0,114.0,3.45,28.95,785.0,509.14,377.1
2018,7,23,15,0,816.0,121.0,3.5,28.8,747.0,456.93,335.87
2018,7,23,15,15,806.5,117.0,3.5,28.8,708.0,407.69,295.51
2018,7,23,15,30,797.0,113.0,3.5,28.8,669.0,358.81,254.52
2018,7,23,15,45,791.5,105.5,3.45,28.05,627.0,308.78,212.57
2018,7,23,16,0,786.0,98.0,3.4,27.3,585.0,259.12,170.46
2018,7,23,16,15,762.5,96.0,3.35,26.7,537.0,211.03,130.73
2018,7,23,16,30,739.0,94.0,3.3,26.1,489.0,165.45,95.32
2018,7,23,16,45,712.0,89.0,3.25,25.45,439.0,119.86,64.74
2018,7,23,17,0,685.0,84.0,3.2,24.8,389.0,72.01,40.39
2018,7,23,17,15,652.5,78.0,3.1,24.1,339.0,49.75,37.21
2018,7,23,17,30,620.0,72.0,3.0,23.4,289.0,47.65,35.62
2018,7,23,17,45,575.5,67.0,2.95,22.65,242.5,46.14,34.45
2018,7,23,18,0,531.0,62.0,2.9,21.9,196.0,44.56,33.12
2018,7,23,18,15,461.0,53.5,2.8,21.25,151.0,39.84,28.87
2018,7,23,18,30,391.0,45.0,2.7,20.6,106.0,34.86,24.2
2018,7,23,18,45,280.0,34.0,2.6,19.95,69.5,27.19,16.67
2018,7,23,19,0,169.0,23.0,2.5,19.3,33.0,18.22,0.0
2018,7,23,19,15,84.5,11.5,2.45,19.0,16.5,10.96,0.0
2018,7,23,19,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,2.35,18.35,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.25,17.85,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,1.9,15.95,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,1.9,16.1,2.0,0.0,0.0
2018,7,24,5,15,109.0,13.5,2.0,16.45,20.0,56.82,0.0
2018,7,24,5,30,206.0,25.0,2.1,16.8,38.0,141.7,56.15
2018,7,24,5,45,308.5,35.0,2.15,17.1,74.5,222.61,170.8
2018,7,24,6,0,411.0,45.0,2.2,17.4,111.0,304.28,244.24
2018,7,24,6,15,482.0,52.0,2.25,17.95,156.5,372.75,303.44
2018,7,24,6,30,553.0,59.0,2.3,18.5,202.0,446.55,364.63
2018,7,24,6,45,602.5,64.5,2.3,19.05,251.5,508.84,414.24
2018,7,24,7,0,652.0,70.0,2.3,19.6,301.0,573.84,463.43
2018,7,24,7,15,687.5,73.5,2.35,20.2,351.0,624.73,499.33
2018,7,24,7,30,723.0,77.0,2.4,20.8,401.0,680.08,537.44
2018,7,24,7,45,750.0,79.5,2.4,21.4,451.0,727.61,568.49
2018,7,24,8,0,777.0,82.0,2.4,22.0,501.0,774.68,598.44
2018,7,24,8,15,797.5,84.0,2.45,22.65,548.5,814.65,622.98
2018,7,24,8,30,818.0,86.0,2.5,23.3,596.0,845.79,641.08
2018,7,24,8,45,833.5,88.0,2.55,23.9,640.5,878.09,659.96
2018,7,24,9,0,849.0,90.0,2.6,24.5,685.0,908.34,677.24
2018,7,24,9,15,857.0,93.0,2.65,25.0,723.5,930.29,689.15
2018,7,24,9,30,865.0,96.0,2.7,25.5,762.0,949.55,699.33
2018,7,24,9,45,869.0,100.0,2.75,26.0,795.0,963.19,705.88
2018,7,24,10,0,873.0,104.0,2.8,26.5,828.0,973.8,710.57
2018,7,24,10,15,880.0,105.5,2.9,26.8,856.5,981.6,714.53
2018,7,24,10,30,887.0,107.0,3.0,27.1,885.0,986.34,716.63
2018,7,24,10,45,893.0,107.0,3.05,27.45,907.0,985.44,714.66
2018,7,24,11,0,899.0,107.0,3.1,27.8,929.0,981.44,710.85
2018,7,24,11,15,903.0,107.5,3.15,27.85,944.5,972.92,705.09
2018,7,24,11,30,907.0,108.0,3.2,27.9,960.0,961.35,697.48
2018,7,24,11,45,908.5,108.0,3.25,28.0,967.0,943.97,686.03
2018,7,24,12,0,910.0,108.0,3.3,28.1,974.0,923.77,672.82
2018,7,24,12,15,908.5,109.0,3.35,28.05,973.5,899.15,657.11
2018,7,24,12,30,907.0,110.0,3.4,28.0,973.0,872.04,639.74
2018,7,24,12,45,903.5,111.0,3.45,27.95,965.0,840.94,619.61
2018,7,24,13,0,900.0,112.0,3.5,27.9,957.0,807.73,597.95
2018,7,24,13,15,898.0,111.0,3.5,27.8,942.5,771.91,574.25
2018,7,24,13,30,896.0,110.0,3.5,27.7,928.0,734.2,549.07
2018,7,24,13,45,892.5,108.5,3.5,27.6,906.5,693.3,520.0
2018,7,24,14,0,889.0,107.0,3.5,27.5,885.0,650.93,488.83
2018,7,24,14,15,883.0,105.5,3.5,27.3,856.5,605.8,455.11
2018,7,24,14,30,877.0,104.0,3.5,27.1,828.0,559.77,419.83
2018,7,24,14,45,869.5,102.0,3.45,26.9,794.0,511.88,382.11
2018,7,24,15,0,862.0,100.0,3.4,26.7,760.0,463.6,343.06
2018,7,24,15,15,850.5,98.0,3.4,26.7,720.0,413.58,301.56
2018,7,24,15,30,839.0,96.0,3.4,26.7,680.0,363.96,259.46
2018,7,24,15,45,826.0,93.0,3.4,26.1,636.5,313.72,216.83
2018,7,24,16,0,813.0,90.0,3.4,25.5,593.0,257.61,169.44
2018,7,24,16,15,796.0,86.0,3.35,25.0,545.5,207.75,127.62
2018,7,24,16,30,779.0,82.0,3.3,24.5,498.0,159.7,89.74
2018,7,24,16,45,755.0,78.5,3.25,24.05,448.5,113.48,58.73
2018,7,24,17,0,731.0,75.0,3.2,23.6,399.0,70.11,39.07
2018,7,24,17,15,698.5,71.0,3.1,22.95,349.0,49.67,37.33
2018,7,24,17,30,666.0,67.0,3.0,22.3,299.0,44.14,32.75
2018,7,24,17,45,619.5,61.5,2.9,21.65,249.5,42.02,31.03
2018,7,24,18,0,573.0,56.0,2.8,21.0,200.0,39.77,29.08
2018,7,24,18,15,503.0,48.5,2.7,20.5,154.0,35.67,25.35
2018,7,24,18,30,433.0,41.0,2.6,20.0,108.0,31.37,21.25
2018,7,24,18,45,320.5,31.5,2.5,19.45,71.0,24.96,14.78
2018,7,24,19,0,208.0,22.0,2.4,18.9,34.0,18.2,0.0
2018,7,24,19,15,104.0,11.0,2.4,18.65,17.0,10.48,0.0
2018,7,24,19,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.7,15.4,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,1.8,15.6,2.0,0.0,0.0
2018,7,25,5,15,150.0,12.5,1.85,16.1,21.0,72.18,0.0
2018,7,25,5,30,280.0,22.0,1.9,16.6,40.0,171.3,57.75
2018,7,25,5,45,388.0,29.5,2.0,17.05,78.0,255.39,195.19
2018,7,25,6,0,496.0,37.0,2.1,17.5,116.0,339.91,272.05
2018,7,25,6,15,559.0,43.5,2.05,18.2,162.5,402.4,326.41
2018,7,25,6,30,622.0,50.0,2.0,18.9,209.0,474.09,385.19
2018,7,25,6,45,669.0,54.0,2.0,19.55,259.5,535.97,433.9
2018,7,25,7,0,716.0,58.0,2.0,20.2,310.0,600.14,480.7
2018,7,25,7,15,746.5,61.5,2.05,20.95,361.0,653.21,517.31
2018,7,25,7,30,777.0,65.0,2.1,21.7,412.0,706.62,552.96
2018,7,25,7,45,799.5,67.5,2.15,22.45,462.0,745.36,577.11
2018,7,25,8,0,822.0,70.0,2.2,23.2,512.0,790.02,604.94
2018,7,25,8,15,839.0,72.5,2.25,23.8,559.5,828.81,628.42
2018,7,25,8,30,856.0,75.0,2.3,24.4,607.0,865.97,650.46
2018,7,25,8,45,869.0,77.0,2.35,25.05,651.5,896.96,667.94
2018,7,25,9,0,882.0,79.0,2.4,25.7,696.0,925.68,683.78
2018,7,25,9,15,888.5,82.5,2.5,26.25,735.0,947.49,695.72
2018,7,25,9,30,895.0,86.0,2.6,26.8,774.0,966.42,705.84
2018,7,25,9,45,898.5,90.0,2.65,27.3,807.5,980.02,712.24
2018,7,25,10,0,902.0,94.0,2.7,27.8,841.0,990.49,716.74
2018,7,25,10,15,908.0,95.5,2.75,28.25,869.5,997.51,719.3
2018,7,25,10,30,914.0,97.0,2.8,28.7,898.0,1001.39,719.98
2018,7,25,10,45,917.5,99.0,2.85,29.15,920.0,1000.15,717.54
2018,7,25,11,0,921.0,101.0,2.9,29.6,942.0,995.7,713.22
2018,7,25,11,15,923.0,102.0,3.0,29.75,956.5,985.61,706.69
2018,7,25,11,30,925.0,103.0,3.1,29.9,971.0,972.43,698.28
2018,7,25,11,45,925.0,104.0,3.15,30.1,978.0,954.38,686.29
2018,7,25,12,0,925.0,105.0,3.2,30.3,985.0,933.47,672.53
2018,7,25,12,15,925.0,105.5,3.3,30.25,985.0,909.34,657.69
2018,7,25,12,30,925.0,106.0,3.4,30.2,985.0,882.59,641.07
2018,7,25,12,45,923.5,105.5,3.45,30.15,977.0,851.22,621.01
2018,7,25,13,0,922.0,105.0,3.5,30.1,969.0,817.58,599.33
2018,7,25,13,15,918.5,105.0,3.55,29.9,954.0,780.78,575.69
2018,7,25,13,30,915.0,105.0,3.6,29.7,939.0,742.12,550.54
2018,7,25,13,45,907.0,106.0,3.65,29.5,916.0,699.62,521.04
2018,7,25,14,0,899.0,107.0,3.7,29.3,893.0,655.95,489.42
2018,7,25,14,15,890.0,107.5,3.7,28.9,863.5,610.29,455.81
2018,7,25,14,30,881.0,108.0,3.7,28.5,834.0,563.94,420.75
2018,7,25,14,45,871.5,106.5,3.75,28.1,799.0,515.21,383.06
2018,7,25,15,0,862.0,105.0,3.8,27.7,764.0,466.28,344.06
2018,7,25,15,15,858.0,99.5,3.8,27.7,725.5,416.24,302.5
2018,7,25,15,30,854.0,94.0,3.8,27.7,687.0,365.9,259.74
2018,7,25,15,45,839.5,91.5,3.7,26.55,642.5,314.84,216.91
2018,7,25,16,0,825.0,89.0,3.6,25.4,598.0,264.87,174.57
2018,7,25,16,15,806.0,86.5,3.5,24.65,550.0,208.33,127.77
2018,7,25,16,30,787.0,84.0,3.4,23.9,502.0,160.66,90.45
2018,7,25,16,45,757.5,81.0,3.3,23.1,450.5,113.98,59.65
2018,7,25,17,0,728.0,78.0,3.2,22.3,399.0,70.73,40.79
2018,7,25,17,15,695.5,73.5,3.1,21.7,349.0,51.77,39.35
2018,7,25,17,30,663.0,69.0,3.0,21.1,299.0,45.72,34.3
2018,7,25,17,45,609.0,64.0,2.9,20.45,248.0,44.05,32.96
2018,7,25,18,0,555.0,59.0,2.8,19.8,197.0,42.32,31.45
2018,7,25,18,15,476.0,51.5,2.7,19.4,150.5,38.34,27.78
2018,7,25,18,30,397.0,44.0,2.6,19.0,104.0,34.2,23.75
2018,7,25,18,45,274.5,32.5,2.55,18.6,67.0,26.0,15.57
2018,7,25,19,0,152.0,21.0,2.5,18.2,30.0,16.63,0.0
2018,7,25,19,15,76.0,10.5,2.45,17.9,15.0,10.01,0.0
2018,7,25,19,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,26,5,15,85.5,11.5,2.2,16.1,16.5,45.19,0.0
2018,7,26,5,30,171.0,23.0,2.2,16.5,33.0,122.44,30.37
2018,7,26,5,45,274.0,34.5,2.2,16.95,69.0,204.07,155.08
2018,7,26,6,0,377.0,46.0,2.2,17.4,105.0,285.8,228.96
2018,7,26,6,15,360.5,61.0,2.2,18.0,134.0,307.68,250.43
2018,7,26,6,30,344.0,76.0,2.2,18.6,163.0,330.15,270.32
2018,7,26,6,45,375.5,92.0,2.15,19.25,207.0,383.93,313.78
2018,7,26,7,0,407.0,108.0,2.1,19.9,251.0,439.28,356.57
2018,7,26,7,15,552.5,96.5,2.1,20.5,323.5,554.1,445.26
2018,7,26,7,30,698.0,85.0,2.1,21.1,396.0,672.2,530.13
2018,7,26,7,45,724.5,89.5,2.05,21.65,446.0,717.28,558.53
2018,7,26,8,0,751.0,94.0,2.0,22.2,496.0,765.6,588.97
2018,7,26,8,15,772.0,97.0,2.0,22.85,544.0,806.53,613.62
2018,7,26,8,30,793.0,100.0,2.0,23.5,592.0,846.1,636.9
2018,7,26,8,45,808.5,103.0,2.0,24.1,636.5,878.99,655.4
2018,7,26,9,0,824.0,106.0,2.0,24.7,681.0,909.8,672.33
2018,7,26,9,15,834.0,110.5,2.0,25.35,721.5,926.66,679.83
2018,7,26,9,30,844.0,115.0,2.0,26.0,762.0,948.94,690.99
2018,7,26,9,45,850.0,118.5,2.05,26.6,795.5,963.47,697.76
2018,7,26,10,0,856.0,122.0,2.1,27.2,829.0,975.07,702.79
2018,7,26,10,15,863.5,123.5,2.15,27.7,858.0,983.02,705.89
2018,7,26,10,30,871.0,125.0,2.2,28.2,887.0,987.96,707.21
2018,7,26,10,45,875.5,126.5,2.3,28.7,909.0,986.91,705.39
2018,7,26,11,0,880.0,128.0,2.4,29.2,931.0,982.78,701.75
2018,7,26,11,15,884.5,129.0,2.5,29.35,947.0,975.07,696.93
2018,7,26,11,30,889.0,130.0,2.6,29.5,963.0,964.32,690.26
2018,7,26,11,45,890.5,130.5,2.7,29.65,970.5,947.36,679.66
2018,7,26,12,0,892.0,131.0,2.8,29.8,978.0,927.6,667.3
2018,7,26,12,15,890.5,131.5,2.9,29.7,977.0,902.54,652.13
2018,7,26,12,30,889.0,132.0,3.0,29.6,976.0,875.07,635.31
2018,7,26,12,45,886.0,132.5,3.05,29.5,968.0,844.09,615.73
2018,7,26,13,0,883.0,133.0,3.1,29.4,960.0,811.05,594.65
2018,7,26,13,15,879.5,132.0,3.2,29.1,944.5,774.4,571.66
2018,7,26,13,30,876.0,131.0,3.3,28.8,929.0,736.02,546.78
2018,7,26,13,45,871.0,129.5,3.35,28.45,906.5,694.63,517.93
2018,7,26,14,0,866.0,128.0,3.4,28.1,884.0,651.95,487.4
2018,7,26,14,15,859.0,127.0,3.4,27.65,855.5,607.39,454.7
2018,7,26,14,30,852.0,126.0,3.4,27.2,827.0,562.04,420.49
2018,7,26,14,45,843.5,123.0,3.4,26.7,792.0,513.74,383.2
2018,7,26,15,0,835.0,120.0,3.4,26.2,757.0,460.32,341.08
2018,7,26,15,15,822.0,117.5,3.4,26.2,716.5,409.9,299.36
2018,7,26,15,30,809.0,115.0,3.4,26.2,676.0,360.16,257.26
2018,7,26,15,45,794.5,111.0,3.35,25.0,631.5,309.65,215.06
2018,7,26,16,0,780.0,107.0,3.3,23.8,587.0,260.39,173.45
2018,7,26,16,15,762.0,102.5,3.25,23.1,539.5,211.53,132.69
2018,7,26,16,30,744.0,98.0,3.2,22.4,492.0,164.64,96.05
2018,7,26,16,45,719.0,92.5,3.15,21.65,442.0,113.02,61.01
2018,7,26,17,0,694.0,87.0,3.1,20.9,392.0,69.65,41.64
2018,7,26,17,15,660.0,81.0,3.05,20.25,341.5,52.28,40.05
2018,7,26,17,30,626.0,75.0,3.0,19.6,291.0,50.28,38.52
2018,7,26,17,45,578.5,68.5,2.9,18.9,242.0,47.68,36.37
2018,7,26,18,0,531.0,62.0,2.8,18.2,193.0,44.92,33.95
2018,7,26,18,15,461.0,53.0,2.75,17.8,147.5,39.76,29.2
2018,7,26,18,30,391.0,44.0,2.7,17.4,102.0,34.33,24.0
2018,7,26,18,45,284.0,32.0,2.65,17.05,66.0,25.66,15.27
2018,7,26,19,0,177.0,20.0,2.6,16.7,30.0,16.43,0.0
2018,7,26,19,15,88.5,10.0,2.55,16.5,15.0,9.53,0.0
2018,7,26,19,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,27,5,15,87.5,11.0,3.0,15.15,16.0,45.39,0.0
2018,7,27,5,30,175.0,22.0,3.1,15.6,32.0,121.94,18.84
2018,7,27,5,45,265.5,34.0,3.15,16.0,66.5,198.94,151.1
2018,7,27,6,0,356.0,46.0,3.2,16.4,101.0,273.9,220.67
2018,7,27,6,15,333.0,62.0,3.2,16.9,128.5,292.65,239.9
2018,7,27,6,30,310.0,78.0,3.2,17.4,156.0,311.09,256.77
2018,7,27,6,45,337.5,96.0,3.2,17.9,198.5,363.17,299.77
2018,7,27,7,0,365.0,114.0,3.2,18.4,241.0,416.47,342.11
2018,7,27,7,15,514.0,105.5,3.15,18.8,316.0,535.13,436.26
2018,7,27,7,30,663.0,97.0,3.1,19.2,391.0,659.04,529.04
2018,7,27,7,45,686.5,103.5,3.1,19.65,440.0,706.47,560.8
2018,7,27,8,0,710.0,110.0,3.1,20.1,489.0,753.33,591.87
2018,7,27,8,15,729.0,115.5,3.1,20.55,536.5,794.18,617.98
2018,7,27,8,30,748.0,121.0,3.1,21.0,584.0,833.66,642.71
2018,7,27,8,45,761.5,126.5,3.1,21.5,628.0,862.06,659.22
2018,7,27,9,0,775.0,132.0,3.1,22.0,672.0,892.82,677.28
2018,7,27,9,15,797.0,131.0,3.1,22.45,714.5,922.14,694.3
2018,7,27,9,30,819.0,130.0,3.1,22.9,757.0,949.23,709.69
2018,7,27,9,45,841.0,126.0,3.15,23.35,795.5,970.54,721.52
2018,7,27,10,0,863.0,122.0,3.2,23.8,834.0,981.12,726.3
2018,7,27,10,15,870.5,123.5,3.2,24.05,863.0,989.07,729.72
2018,7,27,10,30,878.0,125.0,3.2,24.3,892.0,993.99,731.27
2018,7,27,10,45,883.5,126.0,3.25,24.6,914.5,993.34,729.56
2018,7,27,11,0,889.0,127.0,3.3,24.9,937.0,989.59,725.98
2018,7,27,11,15,893.5,127.5,3.3,25.0,953.0,981.28,719.74
2018,7,27,11,30,898.0,128.0,3.3,25.1,969.0,969.91,711.65
2018,7,27,11,45,899.5,128.5,3.35,25.25,976.5,952.78,700.09
2018,7,27,12,0,901.0,129.0,3.4,25.4,984.0,932.83,686.76
2018,7,27,12,15,905.0,126.5,3.45,25.4,985.0,909.56,671.65
2018,7,27,12,30,909.0,124.0,3.5,25.4,986.0,883.61,654.74
2018,7,27,12,45,912.5,121.0,3.5,25.35,980.0,854.21,635.32
2018,7,27,13,0,916.0,118.0,3.5,25.3,974.0,822.33,614.14
2018,7,27,13,15,915.0,115.5,3.5,25.2,959.0,785.14,589.34
2018,7,27,13,30,914.0,113.0,3.5,25.1,944.0,745.97,562.98
2018,7,27,13,45,912.0,110.0,3.5,24.95,922.0,703.86,532.74
2018,7,27,14,0,910.0,107.0,3.5,24.8,900.0,660.14,500.42
2018,7,27,14,15,905.5,105.5,3.5,24.6,872.0,614.79,466.15
2018,7,27,14,30,901.0,104.0,3.5,24.4,844.0,568.36,430.14
2018,7,27,14,45,895.0,101.0,3.45,24.15,809.5,519.06,390.97
2018,7,27,15,0,889.0,98.0,3.4,23.9,775.0,469.21,350.27
2018,7,27,15,15,877.5,96.0,3.4,23.9,734.0,417.73,307.03
2018,7,27,15,30,866.0,94.0,3.4,23.9,693.0,366.63,263.15
2018,7,27,15,45,852.5,91.0,3.3,23.25,648.0,314.75,218.6
2018,7,27,16,0,839.0,88.0,3.2,22.6,603.0,263.87,174.67
2018,7,27,16,15,821.0,85.0,3.2,22.05,554.5,206.33,126.6
2018,7,27,16,30,803.0,82.0,3.2,21.5,506.0,157.57,88.29
2018,7,27,16,45,777.0,79.5,3.15,20.9,455.5,110.71,57.69
2018,7,27,17,0,751.0,77.0,3.1,20.3,405.0,66.95,39.8
2018,7,27,17,15,714.0,72.5,3.1,19.6,352.5,51.23,39.25
2018,7,27,17,30,677.0,68.0,3.1,18.9,300.0,45.21,34.19
2018,7,27,17,45,623.5,63.0,3.05,18.2,249.0,43.51,32.81
2018,7,27,18,0,570.0,58.0,3.0,17.5,198.0,41.75,31.25
2018,7,27,18,15,492.0,50.5,3.0,17.05,151.0,37.73,27.5
2018,7,27,18,30,414.0,43.0,3.0,16.6,104.0,33.57,23.39
2018,7,27,18,45,294.0,32.0,3.05,16.1,67.0,25.81,15.3
2018,7,27,19,0,174.0,21.0,3.1,15.6,30.0,16.72,0.0
2018,7,27,19,15,87.0,10.5,3.05,15.4,15.0,10.01,0.0
2018,7,27,19,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,28,5,15,39.0,9.5,2.35,14.6,11.5,24.56,0.0
2018,7,28,5,30,78.0,19.0,2.4,15.0,23.0,65.85,0.06
2018,7,28,5,45,133.0,36.5,2.45,15.4,52.5,126.14,93.9
2018,7,28,6,0,188.0,54.0,2.5,15.8,82.0,181.66,145.46
2018,7,28,6,15,225.0,71.0,2.45,16.25,117.5,230.37,188.5
2018,7,28,6,30,262.0,88.0,2.4,16.7,153.0,281.9,232.6
2018,7,28,6,45,276.0,106.0,2.4,17.15,188.5,321.95,265.71
2018,7,28,7,0,290.0,124.0,2.4,17.6,224.0,362.37,297.93
2018,7,28,7,15,371.0,136.0,2.35,18.1,285.5,459.12,373.95
2018,7,28,7,30,452.0,148.0,2.3,18.6,347.0,548.04,441.19
2018,7,28,7,45,510.5,154.5,2.3,19.05,405.5,616.3,490.86
2018,7,28,8,0,569.0,161.0,2.3,19.5,464.0,686.73,540.77
2018,7,28,8,15,594.5,168.5,2.25,20.1,511.0,736.72,573.31
2018,7,28,8,30,620.0,176.0,2.2,20.7,558.0,781.01,601.04
2018,7,28,8,45,639.0,183.0,2.15,21.3,602.5,817.65,622.69
2018,7,28,9,0,658.0,190.0,2.1,21.9,647.0,852.64,642.84
2018,7,28,9,15,660.0,201.5,2.1,22.5,683.0,874.44,654.26
2018,7,28,9,30,662.0,213.0,2.1,23.1,719.0,893.65,664.01
2018,7,28,9,45,657.5,227.5,2.1,23.65,749.5,907.04,670.05
2018,7,28,10,0,653.0,242.0,2.1,24.2,780.0,917.55,674.02
2018,7,28,10,15,663.5,246.0,2.15,24.65,809.0,929.17,679.97
2018,7,28,10,30,674.0,250.0,2.2,25.1,838.0,938.13,684.21
2018,7,28,10,45,681.5,252.5,2.25,25.5,860.0,939.94,684.03
2018,7,28,11,0,689.0,255.0,2.3,25.9,882.0,939.0,682.22
2018,7,28,11,15,694.0,256.5,2.35,26.15,896.5,931.95,676.92
2018,7,28,11,30,699.0,258.0,2.4,26.4,911.0,922.24,669.99
2018,7,28,11,45,701.5,258.5,2.45,26.65,918.5,906.66,659.28
2018,7,28,12,0,704.0,259.0,2.5,26.9,926.0,888.67,647.01
2018,7,28,12,15,723.5,247.0,2.6,26.95,932.5,871.5,636.66
2018,7,28,12,30,743.0,235.0,2.7,27.0,939.0,851.52,624.26
2018,7,28,12,45,767.5,218.0,2.75,27.1,939.5,828.19,609.15
2018,7,28,13,0,792.0,201.0,2.8,27.2,940.0,801.0,591.2
2018,7,28,13,15,789.5,198.5,2.9,27.1,925.0,765.23,567.16
2018,7,28,13,30,787.0,196.0,3.0,27.0,910.0,727.98,541.61
2018,7,28,13,45,783.0,192.0,3.05,26.9,888.0,687.1,512.73
2018,7,28,14,0,779.0,188.0,3.1,26.8,866.0,645.14,482.43
2018,7,28,14,15,773.0,185.0,3.1,26.5,838.5,601.99,450.68
2018,7,28,14,30,767.0,182.0,3.1,26.2,811.0,554.57,415.09
2018,7,28,14,45,759.0,177.0,3.15,25.9,777.0,507.13,378.58
2018,7,28,15,0,751.0,172.0,3.2,25.6,743.0,459.68,340.99
2018,7,28,15,15,736.5,167.5,3.2,25.6,702.0,410.34,300.6
2018,7,28,15,30,722.0,163.0,3.2,25.6,661.0,362.01,260.21
2018,7,28,15,45,708.5,155.5,3.15,24.8,617.0,312.75,219.29
2018,7,28,16,0,695.0,148.0,3.1,24.0,573.0,264.77,179.15
2018,7,28,16,15,681.5,138.0,3.05,23.4,526.5,216.27,139.25
2018,7,28,16,30,668.0,128.0,3.0,22.8,480.0,169.38,102.99
2018,7,28,16,45,645.5,119.5,2.95,22.25,431.0,124.75,73.79
2018,7,28,17,0,623.0,111.0,2.9,21.7,382.0,82.91,55.47
2018,7,28,17,15,588.0,102.5,2.8,21.0,332.0,69.0,54.38
2018,7,28,17,30,553.0,94.0,2.7,20.3,282.0,65.76,51.85
2018,7,28,17,45,505.5,83.5,2.65,19.6,233.0,60.47,47.4
2018,7,28,18,0,458.0,73.0,2.6,18.9,184.0,54.81,42.46
2018,7,28,18,15,385.5,61.0,2.55,18.35,139.0,45.9,34.42
2018,7,28,18,30,313.0,49.0,2.5,17.8,94.0,37.68,26.75
2018,7,28,18,45,216.0,34.0,2.45,17.25,59.5,26.61,15.65
2018,7,28,19,0,119.0,19.0,2.4,16.7,25.0,15.07,0.0
2018,7,28,19,15,59.5,9.5,2.45,16.45,12.5,9.05,0.0
2018,7,28,19,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,29,5,15,75.5,10.5,2.4,15.2,14.5,39.91,0.0
2018,7,29,5,30,151.0,21.0,2.4,15.5,29.0,108.34,0.0
2018,7,29,5,45,236.0,33.5,2.45,15.8,61.5,182.59,136.48
2018,7,29,6,0,321.0,46.0,2.5,16.1,94.0,252.09,202.4
2018,7,29,6,15,272.0,62.0,2.5,16.55,113.5,256.6,209.76
2018,7,29,6,30,223.0,78.0,2.5,17.0,133.0,243.48,200.69
2018,7,29,6,45,154.0,105.0,2.5,17.5,147.0,227.75,187.22
2018,7,29,7,0,85.0,132.0,2.5,18.0,161.0,204.7,166.6
2018,7,29,7,15,237.5,139.5,2.5,18.45,239.5,350.07,286.59
2018,7,29,7,30,390.0,147.0,2.5,18.9,318.0,497.96,402.88
2018,7,29,7,45,479.0,145.5,2.5,19.4,381.5,579.4,463.73
2018,7,29,8,0,568.0,144.0,2.5,19.9,445.0,671.6,530.71
2018,7,29,8,15,502.0,181.0,2.5,20.3,465.5,664.58,520.86
2018,7,29,8,30,436.0,218.0,2.5,20.7,486.0,657.71,511.68
2018,7,29,8,45,507.0,209.5,2.45,21.1,544.0,720.03,555.73
2018,7,29,9,0,578.0,201.0,2.4,21.5,602.0,789.0,602.62
2018,7,29,9,15,675.5,174.5,2.4,21.85,669.5,859.01,648.67
2018,7,29,9,30,773.0,148.0,2.4,22.2,737.0,923.22,689.12
2018,7,29,9,45,779.5,153.5,2.4,22.55,771.0,939.4,697.05
2018,7,29,10,0,786.0,159.0,2.4,22.9,805.0,952.74,703.62
2018,7,29,10,15,763.5,179.5,2.4,23.15,825.0,950.43,700.27
2018,7,29,10,30,741.0,200.0,2.4,23.4,845.0,950.88,699.03
2018,7,29,10,45,779.5,183.0,2.45,23.7,877.0,957.4,702.21
2018,7,29,11,0,818.0,166.0,2.5,24.0,909.0,966.88,707.37
2018,7,29,11,15,830.0,162.0,2.55,24.1,926.5,960.89,703.05
2018,7,29,11,30,842.0,158.0,2.6,24.2,944.0,951.86,696.98
2018,7,29,11,45,766.5,203.5,2.65,24.3,923.5,907.65,667.82
2018,7,29,12,0,691.0,249.0,2.7,24.4,903.0,866.8,640.49
2018,7,29,12,15,602.0,297.5,2.75,24.3,867.0,811.98,601.64
2018,7,29,12,30,513.0,346.0,2.8,24.2,831.0,760.78,564.82
2018,7,29,12,45,417.0,383.5,2.85,24.1,775.5,694.88,517.53
2018,7,29,13,0,321.0,421.0,2.9,24.0,720.0,634.14,473.25
2018,7,29,13,15,311.5,421.5,2.9,23.7,708.0,610.09,456.74
2018,7,29,13,30,302.0,422.0,2.9,23.4,696.0,586.09,439.87
2018,7,29,13,45,339.0,396.0,2.95,23.15,696.0,570.62,429.97
2018,7,29,14,0,376.0,370.0,3.0,22.9,696.0,552.14,417.41
2018,7,29,14,15,405.0,344.5,3.0,22.65,685.0,521.76,395.55
2018,7,29,14,30,434.0,319.0,3.0,22.4,674.0,492.73,373.96
2018,7,29,14,45,524.5,268.0,3.0,22.15,678.5,469.86,356.21
2018,7,29,15,0,615.0,217.0,3.0,21.9,683.0,436.8,329.27
2018,7,29,15,15,641.0,192.5,3.0,21.9,655.0,392.96,292.72
2018,7,29,15,30,667.0,168.0,3.0,21.9,627.0,346.43,252.96
2018,7,29,15,45,656.5,157.0,3.05,21.45,583.5,297.99,212.06
2018,7,29,16,0,646.0,146.0,3.1,21.0,540.0,250.58,171.81
2018,7,29,16,15,660.5,129.5,3.05,20.55,503.5,204.35,132.19
2018,7,29,16,30,675.0,113.0,3.0,20.1,467.0,156.95,93.92
2018,7,29,16,45,648.0,105.0,3.0,19.65,416.5,112.1,64.61
2018,7,29,17,0,621.0,97.0,3.0,19.2,366.0,70.45,46.92
2018,7,29,17,15,544.5,95.0,3.0,18.7,308.5,63.0,49.68
2018,7,29,17,30,468.0,93.0,3.0,18.2,251.0,65.17,51.79
2018,7,29,17,45,480.5,77.5,2.95,17.75,215.5,55.36,43.28
2018,7,29,18,0,493.0,62.0,2.9,17.3,180.0,45.25,34.34
2018,7,29,18,15,413.5,52.5,2.8,16.95,135.0,39.66,29.16
2018,7,29,18,30,334.0,43.0,2.7,16.6,90.0,33.77,23.49
2018,7,29,18,45,222.5,30.5,2.65,16.3,56.5,23.81,13.26
2018,7,29,19,0,111.0,18.0,2.6,16.0,23.0,14.28,0.0
2018,7,29,19,15,55.5,9.0,2.55,15.85,11.5,8.58,0.0
2018,7,29,19,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,30,5,15,83.0,10.0,2.35,14.6,14.5,42.29,0.0
2018,7,30,5,30,166.0,20.0,2.4,15.1,29.0,112.72,0.0
2018,7,30,5,45,202.5,30.0,2.5,15.6,52.0,160.54,118.67
2018,7,30,6,0,239.0,40.0,2.6,16.1,75.0,199.0,159.29
2018,7,30,6,15,195.5,58.0,2.6,16.7,94.0,194.15,158.31
2018,7,30,6,30,152.0,76.0,2.6,17.3,113.0,196.3,160.93
2018,7,30,6,45,166.5,95.0,2.6,17.85,144.5,233.93,192.47
2018,7,30,7,0,181.0,114.0,2.6,18.4,176.0,271.98,223.31
2018,7,30,7,15,387.0,109.0,2.55,18.85,269.5,437.2,357.85
2018,7,30,7,30,593.0,104.0,2.5,19.3,363.0,610.64,491.02
2018,7,30,7,45,670.0,99.5,2.45,19.75,426.5,685.87,542.93
2018,7,30,8,0,747.0,95.0,2.4,20.2,490.0,760.14,593.02
2018,7,30,8,15,767.5,99.5,2.35,20.65,538.5,802.31,618.98
2018,7,30,8,30,788.0,104.0,2.3,21.1,587.0,843.08,643.66
2018,7,30,8,45,804.0,106.5,2.3,21.55,631.5,875.71,662.75
2018,7,30,9,0,820.0,109.0,2.3,22.0,676.0,906.28,680.29
2018,7,30,9,15,833.5,110.0,2.3,22.6,716.0,922.36,687.6
2018,7,30,9,30,847.0,111.0,2.3,23.2,756.0,944.12,698.84
2018,7,30,9,45,858.5,112.5,2.3,23.75,792.0,961.87,707.49
2018,7,30,10,0,870.0,114.0,2.3,24.3,828.0,976.78,714.34
2018,7,30,10,15,878.0,115.0,2.35,24.95,857.5,984.79,717.04
2018,7,30,10,30,886.0,116.0,2.4,25.6,887.0,989.74,717.94
2018,7,30,10,45,893.0,116.0,2.4,26.25,909.5,989.56,715.18
2018,7,30,11,0,900.0,116.0,2.4,26.9,932.0,986.25,710.59
2018,7,30,11,15,904.5,116.0,2.45,27.3,947.5,977.41,703.82
2018,7,30,11,30,909.0,116.0,2.5,27.7,963.0,965.49,695.23
2018,7,30,11,45,911.0,116.0,2.55,28.05,970.5,948.23,683.46
2018,7,30,12,0,913.0,116.0,2.6,28.4,978.0,928.09,669.93
2018,7,30,12,15,909.0,118.0,2.6,28.55,976.5,901.84,652.61
2018,7,30,12,30,905.0,120.0,2.6,28.7,975.0,873.17,633.75
2018,7,30,12,45,898.0,124.0,2.65,28.8,966.0,841.62,613.45
2018,7,30,13,0,891.0,128.0,2.7,28.9,957.0,808.1,591.72
2018,7,30,13,15,887.0,127.5,2.75,28.85,941.5,771.08,567.82
2018,7,30,13,30,883.0,127.0,2.8,28.8,926.0,732.33,542.0
2018,7,30,13,45,877.5,125.5,2.85,28.7,903.0,690.15,512.27
2018,7,30,14,0,872.0,124.0,2.9,28.6,880.0,646.7,480.9
2018,7,30,14,15,863.0,123.0,2.9,28.3,850.0,600.56,446.97
2018,7,30,14,30,854.0,122.0,2.9,28.0,820.0,553.8,411.66
2018,7,30,14,45,842.5,120.5,2.95,27.7,784.0,505.02,373.98
2018,7,30,15,0,831.0,119.0,3.0,27.4,748.0,451.33,331.65
2018,7,30,15,15,818.0,117.0,3.0,27.4,707.5,401.36,290.43
2018,7,30,15,30,805.0,115.0,3.0,27.4,667.0,352.08,248.87
2018,7,30,15,45,786.0,112.5,2.95,26.55,621.5,301.64,206.77
2018,7,30,16,0,767.0,110.0,2.9,25.7,576.0,252.91,165.92
2018,7,30,16,15,740.0,108.0,2.85,25.05,527.0,205.16,127.1
2018,7,30,16,30,713.0,106.0,2.8,24.4,478.0,154.36,88.77
2018,7,30,16,45,679.5,102.0,2.75,23.8,427.0,110.15,61.39
2018,7,30,17,0,646.0,98.0,2.7,23.2,376.0,69.82,46.61
2018,7,30,17,15,601.5,92.0,2.65,22.35,324.5,61.01,47.23
2018,7,30,17,30,557.0,86.0,2.6,21.5,273.0,59.43,46.14
2018,7,30,17,45,498.5,77.5,2.6,20.6,223.5,55.58,42.96
2018,7,30,18,0,440.0,69.0,2.6,19.7,174.0,51.5,39.42
2018,7,30,18,15,363.0,57.5,2.55,19.05,130.0,43.27,32.0
2018,7,30,18,30,286.0,46.0,2.5,18.4,86.0,35.37,24.61
2018,7,30,18,45,188.0,31.0,2.45,17.75,53.0,24.24,13.22
2018,7,30,19,0,90.0,16.0,2.4,17.1,20.0,12.65,0.0
2018,7,30,19,15,45.0,8.0,2.4,16.8,10.0,7.63,0.0
2018,7,30,19,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
