Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,15,30,626.0,69.0,3.4,22.0,262.0,47.5,35.73
2018,10,28,15,45,437.0,73.5,3.3,21.15,197.5,53.38,40.91
2018,10,28,16,0,248.0,78.0,3.2,20.3,133.0,61.1,47.53
2018,10,28,16,15,150.5,62.5,3.1,19.8,93.5,49.61,37.21
2018,10,28,16,30,53.0,47.0,3.0,19.3,54.0,39.4,27.72
2018,10,28,16,45,33.0,30.0,2.85,18.8,33.5,25.64,13.14
2018,10,28,17,0,13.0,13.0,2.7,18.3,13.0,12.39,0.0
2018,10,28,17,15,6.5,6.5,2.65,17.95,6.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,29,6,15,10.5,1.5,1.65,12.3,1.5,0.0,0.0
2018,10,29,6,30,21.0,3.0,1.7,12.7,3.0,2.86,0.0
2018,10,29,6,45,15.5,16.0,1.75,13.05,16.5,22.04,0.0
2018,10,29,7,0,10.0,29.0,1.8,13.4,30.0,38.68,23.34
2018,10,29,7,15,21.0,46.5,2.0,14.0,50.0,64.24,47.75
2018,10,29,7,30,32.0,64.0,2.2,14.6,70.0,89.29,69.84
2018,10,29,7,45,49.0,83.5,2.4,15.15,95.5,120.62,96.93
2018,10,29,8,0,66.0,103.0,2.6,15.7,121.0,152.22,123.83
2018,10,29,8,15,68.5,122.0,2.8,16.15,143.5,174.48,142.27
2018,10,29,8,30,71.0,141.0,3.0,16.6,166.0,196.37,160.02
2018,10,29,8,45,115.0,160.0,3.2,17.1,206.5,254.6,207.79
2018,10,29,9,0,159.0,179.0,3.4,17.6,247.0,304.04,247.56
2018,10,29,9,15,147.5,196.5,3.5,17.8,263.5,314.2,254.54
2018,10,29,9,30,136.0,214.0,3.6,18.0,280.0,323.37,260.75
2018,10,29,9,45,132.0,228.0,3.65,18.15,295.5,332.89,267.41
2018,10,29,10,0,128.0,242.0,3.7,18.3,311.0,341.72,273.49
2018,10,29,10,15,185.0,248.0,3.7,18.35,353.0,383.05,306.38
2018,10,29,10,30,242.0,254.0,3.7,18.4,395.0,430.74,343.5
2018,10,29,10,45,304.0,251.0,3.65,18.4,433.5,462.29,367.97
2018,10,29,11,0,366.0,248.0,3.6,18.4,472.0,491.41,390.25
2018,10,29,11,15,341.5,258.5,3.6,18.4,470.0,476.01,377.14
2018,10,29,11,30,317.0,269.0,3.6,18.4,468.0,460.06,363.84
2018,10,29,11,45,295.0,275.0,3.55,18.45,460.5,441.02,348.15
2018,10,29,12,0,273.0,281.0,3.5,18.5,453.0,421.95,332.46
2018,10,29,12,15,297.5,272.0,3.55,18.55,458.0,414.1,325.94
2018,10,29,12,30,322.0,263.0,3.6,18.6,463.0,404.12,317.44
2018,10,29,12,45,482.5,209.5,3.6,18.7,501.0,415.85,325.21
2018,10,29,13,0,643.0,156.0,3.6,18.8,539.0,415.2,321.55
2018,10,29,13,15,666.0,141.5,3.6,19.1,526.0,381.53,291.61
2018,10,29,13,30,689.0,127.0,3.6,19.4,513.0,344.89,258.6
2018,10,29,13,45,752.0,106.0,3.6,19.7,507.5,311.56,226.33
2018,10,29,14,0,815.0,85.0,3.6,20.0,502.0,275.01,190.39
2018,10,29,14,15,821.0,78.0,3.5,20.05,473.5,228.84,148.71
2018,10,29,14,30,827.0,71.0,3.4,20.1,445.0,181.1,107.37
2018,10,29,14,45,806.5,67.5,3.35,20.2,405.0,132.12,70.24
2018,10,29,15,0,786.0,64.0,3.3,20.3,365.0,84.49,42.31
2018,10,29,15,15,752.5,61.0,3.3,20.3,321.0,44.08,32.97
2018,10,29,15,30,719.0,58.0,3.3,20.3,277.0,43.21,32.25
2018,10,29,15,45,670.0,53.0,2.95,19.95,230.5,40.62,29.99
2018,10,29,16,0,621.0,48.0,2.6,19.6,184.0,38.02,27.6
2018,10,29,16,15,541.5,41.5,2.35,18.8,139.0,31.04,21.3
2018,10,29,16,30,462.0,35.0,2.1,18.0,94.0,27.28,17.53
2018,10,29,16,45,309.0,25.5,1.8,17.2,57.5,20.55,8.86
2018,10,29,17,0,156.0,16.0,1.5,16.4,21.0,15.25,0.0
2018,10,29,17,15,78.0,8.0,1.55,16.0,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,6,15,24.0,3.0,1.95,11.55,2.5,0.0,0.0
2018,10,30,6,30,48.0,6.0,2.0,11.9,5.0,0.0,0.0
2018,10,30,6,45,76.0,18.0,2.05,12.25,22.0,50.17,0.0
2018,10,30,7,0,104.0,30.0,2.1,12.6,39.0,101.49,68.42
2018,10,30,7,15,313.5,39.0,2.4,13.3,90.0,230.88,184.5
2018,10,30,7,30,523.0,48.0,2.7,14.0,141.0,362.58,296.18
2018,10,30,7,45,627.5,49.5,3.0,14.65,193.5,432.91,356.58
2018,10,30,8,0,732.0,51.0,3.3,15.3,246.0,511.92,421.95
2018,10,30,8,15,770.0,54.5,3.4,15.9,292.5,554.96,456.43
2018,10,30,8,30,808.0,58.0,3.5,16.5,339.0,597.08,488.97
2018,10,30,8,45,834.0,60.5,3.6,17.05,382.0,628.81,512.55
2018,10,30,9,0,860.0,63.0,3.7,17.6,425.0,653.82,530.5
2018,10,30,9,15,877.5,64.5,3.7,18.1,462.5,674.32,543.72
2018,10,30,9,30,895.0,66.0,3.7,18.6,500.0,692.13,554.78
2018,10,30,9,45,905.5,68.5,3.7,19.15,531.5,703.38,560.78
2018,10,30,10,0,916.0,71.0,3.7,19.7,563.0,711.47,564.51
2018,10,30,10,15,924.0,71.5,3.75,20.15,587.0,712.32,563.4
2018,10,30,10,30,932.0,72.0,3.8,20.6,611.0,709.9,560.06
2018,10,30,10,45,938.0,73.0,3.8,21.05,629.0,703.36,553.27
2018,10,30,11,0,944.0,74.0,3.8,21.5,647.0,693.48,543.75
2018,10,30,11,15,947.5,73.5,3.85,21.8,656.5,677.11,529.9
2018,10,30,11,30,951.0,73.0,3.9,22.1,666.0,657.55,513.55
2018,10,30,11,45,952.0,73.5,3.95,22.4,668.0,634.41,494.27
2018,10,30,12,0,953.0,74.0,4.0,22.7,670.0,608.29,472.47
2018,10,30,12,15,949.5,74.0,4.0,22.85,663.0,576.44,446.15
2018,10,30,12,30,946.0,74.0,4.0,23.0,656.0,542.13,417.47
2018,10,30,12,45,939.0,75.0,4.0,23.2,641.5,504.86,385.85
2018,10,30,13,0,932.0,76.0,4.0,23.4,627.0,465.69,352.09
2018,10,30,13,15,925.0,74.5,4.0,23.45,605.0,422.54,314.76
2018,10,30,13,30,918.0,73.0,4.0,23.5,583.0,377.96,275.51
2018,10,30,13,45,908.5,71.5,4.0,23.5,554.5,331.41,234.17
2018,10,30,14,0,899.0,70.0,4.0,23.5,526.0,284.06,191.9
2018,10,30,14,15,883.5,68.0,3.95,23.45,490.5,234.49,148.62
2018,10,30,14,30,868.0,66.0,3.9,23.4,455.0,185.14,107.49
2018,10,30,14,45,844.5,63.0,3.85,23.3,413.0,134.63,70.3
2018,10,30,15,0,821.0,60.0,3.8,23.2,371.0,80.06,38.39
2018,10,30,15,15,789.0,57.0,3.8,23.2,326.5,41.12,30.01
2018,10,30,15,30,757.0,54.0,3.8,23.2,282.0,40.1,29.15
2018,10,30,15,45,659.5,53.0,3.25,22.35,227.5,40.78,29.8
2018,10,30,16,0,562.0,52.0,2.7,21.5,173.0,38.18,27.48
2018,10,30,16,15,480.0,44.5,2.4,20.4,129.5,33.78,23.46
2018,10,30,16,30,398.0,37.0,2.1,19.3,86.0,29.28,19.02
2018,10,30,16,45,283.0,26.0,1.85,18.15,53.0,21.22,8.42
2018,10,30,17,0,168.0,15.0,1.6,17.0,20.0,14.3,0.0
2018,10,30,17,15,84.0,7.5,1.6,16.5,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,31,6,15,14.5,2.5,1.25,11.8,2.0,0.0,0.0
2018,10,31,6,30,29.0,5.0,1.2,12.1,4.0,0.0,0.0
2018,10,31,6,45,100.0,17.0,1.1,12.45,23.5,59.3,0.0
2018,10,31,7,0,171.0,29.0,1.0,12.8,43.0,140.4,92.75
2018,10,31,7,15,183.0,45.5,1.1,13.7,69.5,171.59,134.94
2018,10,31,7,30,195.0,62.0,1.2,14.6,96.0,191.07,154.35
2018,10,31,7,45,248.0,76.5,1.35,15.5,133.0,240.93,197.13
2018,10,31,8,0,301.0,91.0,1.5,16.4,170.0,303.81,248.91
2018,10,31,8,15,378.5,98.5,1.55,16.95,216.5,364.22,297.87
2018,10,31,8,30,456.0,106.0,1.6,17.5,263.0,426.79,347.1
2018,10,31,8,45,639.0,84.5,1.65,18.1,334.5,530.49,427.67
2018,10,31,9,0,822.0,63.0,1.7,18.7,406.0,629.84,501.96
2018,10,31,9,15,841.0,65.5,1.8,19.3,443.5,647.45,512.93
2018,10,31,9,30,860.0,68.0,1.9,19.9,481.0,667.09,525.52
2018,10,31,9,45,867.0,72.0,2.0,20.45,511.5,677.48,531.38
2018,10,31,10,0,874.0,76.0,2.1,21.0,542.0,684.76,535.09
2018,10,31,10,15,883.5,77.0,2.2,21.5,566.5,687.23,535.53
2018,10,31,10,30,893.0,78.0,2.3,22.0,591.0,686.53,533.47
2018,10,31,10,45,894.5,80.0,2.4,22.45,606.5,678.39,525.99
2018,10,31,11,0,896.0,82.0,2.5,22.9,622.0,667.15,516.21
2018,10,31,11,15,903.5,81.0,2.6,23.2,633.0,653.47,504.95
2018,10,31,11,30,911.0,80.0,2.7,23.5,644.0,636.62,491.18
2018,10,31,11,45,912.0,80.5,2.8,23.85,646.0,614.33,473.03
2018,10,31,12,0,913.0,81.0,2.9,24.2,648.0,589.2,452.46
2018,10,31,12,15,908.0,80.5,2.9,24.35,640.0,557.21,426.49
2018,10,31,12,30,903.0,80.0,2.9,24.5,632.0,522.99,398.38
2018,10,31,12,45,845.5,94.0,2.9,24.7,601.5,474.66,359.27
2018,10,31,13,0,788.0,108.0,2.9,24.9,571.0,429.24,321.98
2018,10,31,13,15,786.5,103.5,2.9,24.95,551.5,390.3,288.82
2018,10,31,13,30,785.0,99.0,2.9,25.0,532.0,349.89,253.75
2018,10,31,13,45,765.0,96.0,2.85,25.1,500.0,304.16,214.37
2018,10,31,14,0,745.0,93.0,2.8,25.2,468.0,258.94,175.31
2018,10,31,14,15,625.5,113.5,2.8,25.15,413.5,210.89,138.57
2018,10,31,14,30,506.0,134.0,2.8,25.1,359.0,176.57,115.07
2018,10,31,14,45,428.5,134.0,2.8,25.0,312.0,140.16,91.03
2018,10,31,15,0,351.0,134.0,2.8,24.9,265.0,111.08,76.17
2018,10,31,15,15,349.0,116.5,2.8,24.9,233.5,81.99,64.64
2018,10,31,15,30,347.0,99.0,2.8,24.9,202.0,70.98,55.31
2018,10,31,15,45,333.5,84.0,2.25,24.1,169.0,61.41,47.22
2018,10,31,16,0,320.0,69.0,1.7,23.3,136.0,51.45,38.58
2018,10,31,16,15,267.5,55.0,1.55,22.3,101.5,41.8,30.03
2018,10,31,16,30,215.0,41.0,1.4,21.3,67.0,31.76,20.79
2018,10,31,16,45,141.0,26.5,1.25,20.3,40.5,20.88,7.02
2018,10,31,17,0,67.0,12.0,1.1,19.3,14.0,11.44,0.0
2018,10,31,17,15,33.5,6.0,1.1,19.05,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,1,6,15,14.0,2.0,1.05,13.6,1.5,0.0,0.0
2018,11,1,6,30,28.0,4.0,1.1,14.0,3.0,0.0,0.0
2018,11,1,6,45,34.0,16.0,1.1,14.4,17.0,29.78,0.0
2018,11,1,7,0,40.0,28.0,1.1,14.8,31.0,59.08,34.04
2018,11,1,7,15,85.5,45.0,1.25,15.55,57.5,103.47,79.02
2018,11,1,7,30,131.0,62.0,1.4,16.3,84.0,156.98,125.3
2018,11,1,7,45,154.5,80.5,1.5,17.05,114.5,193.78,156.87
2018,11,1,8,0,178.0,99.0,1.6,17.8,145.0,230.97,187.91
2018,11,1,8,15,201.0,114.5,1.55,18.5,175.5,264.23,214.82
2018,11,1,8,30,224.0,130.0,1.5,19.2,206.0,297.72,241.07
2018,11,1,8,45,320.5,135.5,1.5,19.95,259.5,366.34,295.25
2018,11,1,9,0,417.0,141.0,1.5,20.7,313.0,448.01,357.25
2018,11,1,9,15,434.0,151.5,1.6,21.45,345.0,472.36,373.88
2018,11,1,9,30,451.0,162.0,1.7,22.2,377.0,495.22,389.46
2018,11,1,9,45,469.0,169.5,1.85,23.0,406.0,513.8,401.81
2018,11,1,10,0,487.0,177.0,2.0,23.8,435.0,530.55,412.64
2018,11,1,10,15,558.0,164.0,2.1,24.35,472.5,559.25,433.28
2018,11,1,10,30,629.0,151.0,2.2,24.9,510.0,589.69,454.62
2018,11,1,10,45,711.0,130.0,2.3,25.45,547.0,611.51,469.74
2018,11,1,11,0,793.0,109.0,2.4,26.0,584.0,628.14,480.87
2018,11,1,11,15,851.5,92.0,2.5,26.35,609.0,630.54,481.65
2018,11,1,11,30,910.0,75.0,2.6,26.7,634.0,627.19,478.1
2018,11,1,11,45,911.5,75.0,2.65,27.1,636.0,604.82,459.73
2018,11,1,12,0,913.0,75.0,2.7,27.5,638.0,579.6,439.1
2018,11,1,12,15,872.0,87.5,2.7,27.7,621.0,541.64,408.85
2018,11,1,12,30,831.0,100.0,2.7,27.9,604.0,502.31,377.33
2018,11,1,12,45,850.5,92.5,2.7,28.1,598.0,472.19,352.06
2018,11,1,13,0,870.0,85.0,2.7,28.3,592.0,441.08,325.15
2018,11,1,13,15,870.0,81.5,2.65,28.4,573.0,401.25,291.2
2018,11,1,13,30,870.0,78.0,2.6,28.5,554.0,359.58,255.12
2018,11,1,13,45,853.0,78.0,2.6,28.6,524.5,314.4,216.25
2018,11,1,14,0,836.0,78.0,2.6,28.7,495.0,264.84,173.93
2018,11,1,14,15,766.5,82.5,2.5,28.6,444.5,213.32,132.79
2018,11,1,14,30,697.0,87.0,2.4,28.5,394.0,163.22,95.0
2018,11,1,14,45,729.0,74.0,2.35,28.4,368.5,121.98,64.03
2018,11,1,15,0,761.0,61.0,2.3,28.3,343.0,72.87,35.6
2018,11,1,15,15,724.5,58.0,2.3,28.3,299.5,42.05,30.11
2018,11,1,15,30,688.0,55.0,2.3,28.3,256.0,41.09,29.32
2018,11,1,15,45,616.0,51.0,1.7,27.0,208.0,39.25,27.86
2018,11,1,16,0,544.0,47.0,1.1,25.7,160.0,34.27,23.6
2018,11,1,16,15,463.0,41.0,1.15,24.8,119.5,31.01,20.58
2018,11,1,16,30,382.0,35.0,1.2,23.9,79.0,27.79,17.16
2018,11,1,16,45,242.5,24.0,1.2,23.0,47.0,19.62,4.87
2018,11,1,17,0,103.0,13.0,1.2,22.1,15.0,12.39,0.0
2018,11,1,17,15,51.5,6.5,1.2,21.75,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.15,19.8,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.85,19.35,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.85,19.05,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,2,6,15,9.5,1.0,0.65,16.75,1.0,0.0,0.0
2018,11,2,6,30,19.0,2.0,0.6,16.8,2.0,0.0,0.0
2018,11,2,6,45,76.5,14.5,0.6,16.9,19.5,46.25,0.0
2018,11,2,7,0,134.0,27.0,0.6,17.0,37.0,117.12,67.33
2018,11,2,7,15,284.0,38.0,0.6,17.5,79.5,209.68,161.47
2018,11,2,7,30,434.0,49.0,0.6,18.0,122.0,310.68,245.67
2018,11,2,7,45,553.5,50.5,0.6,18.5,173.0,389.9,310.1
2018,11,2,8,0,673.0,52.0,0.6,19.0,224.0,470.1,372.98
2018,11,2,8,15,714.0,56.0,0.6,19.65,269.0,513.74,405.64
2018,11,2,8,30,755.0,60.0,0.6,20.3,314.0,556.7,436.62
2018,11,2,8,45,771.0,65.0,0.6,20.95,353.0,583.79,454.79
2018,11,2,9,0,787.0,70.0,0.6,21.6,392.0,608.65,470.8
2018,11,2,9,15,785.0,78.0,0.7,22.35,424.0,622.61,479.36
2018,11,2,9,30,783.0,86.0,0.8,23.1,456.0,633.54,485.63
2018,11,2,9,45,830.0,80.5,0.95,23.85,495.5,659.27,503.28
2018,11,2,10,0,877.0,75.0,1.1,24.6,535.0,678.45,515.98
2018,11,2,10,15,886.0,76.0,1.25,25.2,559.0,680.51,516.39
2018,11,2,10,30,895.0,77.0,1.4,25.8,583.0,679.4,514.59
2018,11,2,10,45,900.0,78.5,1.55,26.4,600.5,673.0,508.91
2018,11,2,11,0,905.0,80.0,1.7,27.0,618.0,663.41,500.84
2018,11,2,11,15,902.0,82.5,1.8,27.2,625.5,646.73,488.01
2018,11,2,11,30,899.0,85.0,1.9,27.4,633.0,627.16,472.93
2018,11,2,11,45,877.5,91.5,2.05,27.6,627.5,598.19,451.01
2018,11,2,12,0,856.0,98.0,2.2,27.8,622.0,567.59,427.51
2018,11,2,12,15,766.0,124.0,2.3,27.75,589.5,517.13,389.19
2018,11,2,12,30,676.0,150.0,2.4,27.7,557.0,469.81,352.87
2018,11,2,12,45,783.5,116.0,2.5,27.7,577.5,461.04,344.02
2018,11,2,13,0,891.0,82.0,2.6,27.7,598.0,443.64,327.13
2018,11,2,13,15,868.0,84.0,2.6,27.45,571.0,399.5,290.54
2018,11,2,13,30,845.0,86.0,2.6,27.2,544.0,351.93,250.81
2018,11,2,13,45,841.5,82.0,2.6,27.0,518.5,307.69,212.48
2018,11,2,14,0,838.0,78.0,2.6,26.8,493.0,262.34,172.95
2018,11,2,14,15,826.5,75.0,2.55,26.45,460.0,215.43,133.06
2018,11,2,14,30,815.0,72.0,2.5,26.1,427.0,168.53,95.21
2018,11,2,14,45,791.5,69.0,2.4,25.75,387.0,120.8,61.84
2018,11,2,15,0,768.0,66.0,2.3,25.4,347.0,74.73,38.64
2018,11,2,15,15,732.0,62.5,2.3,25.4,303.5,45.98,33.88
2018,11,2,15,30,696.0,59.0,2.3,25.4,260.0,44.76,32.85
2018,11,2,15,45,645.5,53.5,1.85,24.45,214.5,41.77,30.33
2018,11,2,16,0,595.0,48.0,1.4,23.5,169.0,35.38,24.78
2018,11,2,16,15,440.0,42.5,1.35,22.45,119.0,32.51,22.05
2018,11,2,16,30,285.0,37.0,1.3,21.4,69.0,29.85,18.94
2018,11,2,16,45,193.0,24.5,1.2,20.35,41.5,19.39,3.27
2018,11,2,17,0,101.0,12.0,1.1,19.3,14.0,11.44,0.0
2018,11,2,17,15,50.5,6.0,1.1,18.85,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,3,6,15,15.0,1.5,1.25,13.1,1.0,0.0,0.0
2018,11,3,6,30,30.0,3.0,1.2,13.5,2.0,0.0,0.0
2018,11,3,6,45,67.0,14.5,1.15,13.85,17.5,42.0,0.0
2018,11,3,7,0,104.0,26.0,1.1,14.2,33.0,91.71,47.89
2018,11,3,7,15,188.5,40.5,1.3,15.25,66.5,166.07,128.31
2018,11,3,7,30,273.0,55.0,1.5,16.3,100.0,230.88,185.06
2018,11,3,7,45,453.5,56.0,1.7,17.3,158.0,339.35,275.19
2018,11,3,8,0,634.0,57.0,1.9,18.3,216.0,454.59,367.86
2018,11,3,8,15,715.5,56.0,2.05,18.95,268.0,511.77,413.17
2018,11,3,8,30,797.0,55.0,2.2,19.6,320.0,573.54,460.66
2018,11,3,8,45,822.5,57.0,2.3,20.2,361.5,599.06,479.28
2018,11,3,9,0,848.0,59.0,2.4,20.8,403.0,627.23,499.3
2018,11,3,9,15,866.0,61.5,2.5,21.45,440.5,648.85,513.75
2018,11,3,9,30,884.0,64.0,2.6,22.1,478.0,667.8,525.89
2018,11,3,9,45,896.5,65.5,2.7,22.7,509.0,679.01,532.15
2018,11,3,10,0,909.0,67.0,2.8,23.3,540.0,687.15,536.25
2018,11,3,10,15,917.5,68.5,2.85,23.85,565.0,689.43,535.91
2018,11,3,10,30,926.0,70.0,2.9,24.4,590.0,688.42,533.07
2018,11,3,10,45,931.0,71.0,3.0,24.95,607.0,681.27,525.96
2018,11,3,11,0,936.0,72.0,3.1,25.5,624.0,670.85,516.42
2018,11,3,11,15,932.0,74.5,3.15,25.9,631.5,653.21,501.6
2018,11,3,11,30,928.0,77.0,3.2,26.3,639.0,632.62,484.52
2018,11,3,11,45,923.5,79.0,3.3,26.75,639.5,608.43,464.67
2018,11,3,12,0,919.0,81.0,3.4,27.2,640.0,581.6,442.58
2018,11,3,12,15,926.0,78.0,3.4,27.45,636.5,553.3,419.16
2018,11,3,12,30,933.0,75.0,3.4,27.7,633.0,522.06,393.03
2018,11,3,12,45,925.0,76.0,3.4,27.95,618.5,485.06,362.06
2018,11,3,13,0,917.0,77.0,3.4,28.2,604.0,446.28,329.1
2018,11,3,13,15,783.0,107.5,3.35,28.25,545.5,383.89,279.81
2018,11,3,13,30,649.0,138.0,3.3,28.3,487.0,328.75,236.6
2018,11,3,13,45,454.0,171.5,3.25,28.35,409.5,270.18,193.46
2018,11,3,14,0,259.0,205.0,3.2,28.4,332.0,230.08,166.72
2018,11,3,14,15,228.5,193.0,3.1,28.25,299.0,198.61,142.68
2018,11,3,14,30,198.0,181.0,3.0,28.1,266.0,174.35,124.99
2018,11,3,14,45,311.5,147.0,2.9,27.9,266.5,140.51,95.42
2018,11,3,15,0,425.0,113.0,2.8,27.7,267.0,94.03,61.87
2018,11,3,15,15,329.5,108.5,2.8,27.7,219.0,76.63,59.41
2018,11,3,15,30,234.0,104.0,2.8,27.7,171.0,79.24,61.6
2018,11,3,15,45,184.5,88.5,2.15,26.15,135.5,68.41,52.66
2018,11,3,16,0,135.0,73.0,1.5,24.6,100.0,57.25,43.17
2018,11,3,16,15,106.0,56.0,1.45,23.35,73.5,46.59,33.76
2018,11,3,16,30,77.0,39.0,1.4,22.1,47.0,32.99,21.25
2018,11,3,16,45,47.5,23.0,1.35,20.85,27.0,19.85,1.42
2018,11,3,17,0,18.0,7.0,1.3,19.6,7.0,6.67,0.0
2018,11,3,17,15,9.0,3.5,1.3,19.15,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,4,6,15,12.0,1.5,0.95,12.5,1.0,0.0,0.0
2018,11,4,6,30,24.0,3.0,0.9,12.6,2.0,0.0,0.0
2018,11,4,6,45,116.5,13.5,0.9,12.7,20.0,61.47,0.0
2018,11,4,7,0,209.0,24.0,0.9,12.8,38.0,144.12,69.33
2018,11,4,7,15,339.5,36.0,1.0,13.4,80.5,233.87,181.38
2018,11,4,7,30,470.0,48.0,1.1,14.0,123.0,324.63,260.52
2018,11,4,7,45,458.0,59.0,1.25,14.6,152.0,343.29,279.18
2018,11,4,8,0,446.0,70.0,1.4,15.2,181.0,359.8,294.57
2018,11,4,8,15,403.5,91.0,1.35,15.85,206.0,364.2,297.99
2018,11,4,8,30,361.0,112.0,1.3,16.5,231.0,368.34,300.21
2018,11,4,8,45,387.0,124.0,1.25,17.15,266.5,401.9,325.65
2018,11,4,9,0,413.0,136.0,1.2,17.8,302.0,434.69,349.51
2018,11,4,9,15,416.5,150.0,1.2,18.6,330.5,453.88,362.12
2018,11,4,9,30,420.0,164.0,1.2,19.4,359.0,471.28,373.15
2018,11,4,9,45,334.5,188.0,1.25,20.25,350.0,429.38,338.6
2018,11,4,10,0,249.0,212.0,1.3,21.1,341.0,395.33,310.08
2018,11,4,10,15,406.5,189.0,1.35,21.6,410.5,478.71,374.03
2018,11,4,10,30,564.0,166.0,1.4,22.1,480.0,551.0,427.21
2018,11,4,10,45,725.0,129.0,1.5,22.55,545.5,610.66,470.49
2018,11,4,11,0,886.0,92.0,1.6,23.0,611.0,659.04,504.82
2018,11,4,11,15,913.0,86.5,1.75,23.25,628.5,650.39,497.6
2018,11,4,11,30,940.0,81.0,1.9,23.5,646.0,640.14,489.33
2018,11,4,11,45,929.5,83.0,2.0,23.7,643.0,612.25,467.63
2018,11,4,12,0,919.0,85.0,2.1,23.9,640.0,582.0,443.89
2018,11,4,12,15,855.5,99.0,2.2,23.95,611.5,533.76,406.66
2018,11,4,12,30,792.0,113.0,2.3,24.0,583.0,486.64,369.79
2018,11,4,12,45,770.0,116.0,2.35,24.05,564.0,449.27,339.39
2018,11,4,13,0,748.0,119.0,2.4,24.1,545.0,409.06,306.24
2018,11,4,13,15,791.5,104.0,2.45,23.95,540.0,380.97,280.89
2018,11,4,13,30,835.0,89.0,2.5,23.8,535.0,345.44,248.63
2018,11,4,13,45,856.5,82.0,2.55,23.7,518.5,305.93,212.7
2018,11,4,14,0,878.0,75.0,2.6,23.6,502.0,267.43,177.06
2018,11,4,14,15,859.0,73.0,2.6,23.3,466.0,214.04,131.94
2018,11,4,14,30,840.0,71.0,2.6,23.0,430.0,165.61,93.15
2018,11,4,14,45,810.5,68.5,2.65,22.65,388.0,116.82,59.75
2018,11,4,15,0,781.0,66.0,2.7,22.3,346.0,70.29,37.83
2018,11,4,15,15,706.0,66.0,2.7,22.3,294.5,49.28,37.22
2018,11,4,15,30,631.0,66.0,2.7,22.3,243.0,46.6,34.88
2018,11,4,15,45,545.0,60.5,2.55,21.15,194.0,44.11,32.78
2018,11,4,16,0,459.0,55.0,2.4,20.0,145.0,41.69,30.58
2018,11,4,16,15,395.5,45.5,2.15,19.0,108.0,35.64,24.98
2018,11,4,16,30,332.0,36.0,1.9,18.0,71.0,29.37,18.5
2018,11,4,16,45,200.0,22.5,1.65,17.05,40.5,18.67,0.0
2018,11,4,17,0,68.0,9.0,1.4,16.1,10.0,8.58,0.0
2018,11,4,17,15,34.0,4.5,1.45,15.65,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,5,6,15,11.5,1.5,1.35,11.85,1.0,0.0,0.0
2018,11,5,6,30,23.0,3.0,1.4,12.3,2.0,0.0,0.0
2018,11,5,6,45,78.5,13.0,1.4,12.7,17.0,44.87,0.0
2018,11,5,7,0,134.0,23.0,1.4,13.1,32.0,106.82,41.62
2018,11,5,7,15,277.0,34.0,1.6,13.8,71.5,200.35,154.51
2018,11,5,7,30,420.0,45.0,1.8,14.5,111.0,293.85,236.5
2018,11,5,7,45,549.0,45.5,1.95,15.2,161.5,374.76,305.33
2018,11,5,8,0,678.0,46.0,2.1,15.9,212.0,457.79,373.85
2018,11,5,8,15,720.0,49.5,2.2,16.6,256.0,500.86,408.57
2018,11,5,8,30,762.0,53.0,2.3,17.3,300.0,543.37,441.62
2018,11,5,8,45,791.0,54.5,2.4,17.95,341.0,574.24,464.73
2018,11,5,9,0,820.0,56.0,2.5,18.6,382.0,598.87,482.56
2018,11,5,9,15,836.0,59.5,2.65,19.25,418.5,620.03,497.2
2018,11,5,9,30,852.0,63.0,2.8,19.9,455.0,638.54,509.52
2018,11,5,9,45,862.0,66.0,2.9,20.55,485.5,649.66,515.87
2018,11,5,10,0,872.0,69.0,3.0,21.2,516.0,657.77,519.87
2018,11,5,10,15,881.5,70.0,3.05,21.7,540.0,660.19,519.74
2018,11,5,10,30,891.0,71.0,3.1,22.2,564.0,659.47,517.25
2018,11,5,10,45,898.0,72.5,3.15,22.65,582.0,654.49,511.64
2018,11,5,11,0,905.0,74.0,3.2,23.1,600.0,646.29,503.59
2018,11,5,11,15,908.5,74.0,3.2,23.4,609.5,631.16,490.51
2018,11,5,11,30,912.0,74.0,3.2,23.7,619.0,612.99,475.05
2018,11,5,11,45,913.0,74.5,3.25,24.0,621.0,590.92,456.62
2018,11,5,12,0,914.0,75.0,3.3,24.3,623.0,566.01,435.76
2018,11,5,12,15,912.5,74.5,3.3,24.45,617.0,536.13,410.95
2018,11,5,12,30,911.0,74.0,3.3,24.6,611.0,503.82,383.79
2018,11,5,12,45,907.0,73.5,3.3,24.75,597.5,468.1,353.47
2018,11,5,13,0,903.0,73.0,3.3,24.9,584.0,430.41,320.95
2018,11,5,13,15,895.5,72.0,3.25,24.9,563.0,389.2,285.19
2018,11,5,13,30,888.0,71.0,3.2,24.9,542.0,346.65,247.71
2018,11,5,13,45,877.0,69.5,3.2,24.85,514.0,301.57,207.96
2018,11,5,14,0,866.0,68.0,3.2,24.8,486.0,255.88,167.7
2018,11,5,14,15,849.5,66.5,3.15,24.65,452.0,208.79,127.52
2018,11,5,14,30,833.0,65.0,3.1,24.5,418.0,157.01,86.2
2018,11,5,14,45,809.0,62.5,3.05,24.3,378.5,109.21,53.83
2018,11,5,15,0,785.0,60.0,3.0,24.1,339.0,63.08,32.89
2018,11,5,15,15,749.0,56.5,3.0,24.1,295.0,41.5,30.24
2018,11,5,15,30,713.0,53.0,3.0,24.1,251.0,40.07,28.99
2018,11,5,15,45,658.5,49.0,2.45,23.05,206.0,38.22,27.42
2018,11,5,16,0,604.0,45.0,1.9,22.0,161.0,36.46,25.79
2018,11,5,16,15,511.5,38.0,1.75,20.75,117.5,29.08,19.16
2018,11,5,16,30,419.0,31.0,1.6,19.5,74.0,24.77,14.44
2018,11,5,16,45,258.0,20.5,1.5,18.25,42.5,16.87,0.0
2018,11,5,17,0,97.0,10.0,1.4,17.0,11.0,9.53,0.0
2018,11,5,17,15,48.5,5.0,1.4,16.55,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,6,6,45,99.0,11.5,1.15,10.95,17.5,51.6,0.0
2018,11,6,7,0,198.0,23.0,1.1,11.1,35.0,133.92,40.06
2018,11,6,7,15,366.5,32.0,1.25,12.05,79.0,239.91,184.65
2018,11,6,7,30,535.0,41.0,1.4,13.0,123.0,346.2,277.98
2018,11,6,7,45,617.5,46.0,1.55,13.95,171.0,405.89,329.76
2018,11,6,8,0,700.0,51.0,1.7,14.9,219.0,473.42,385.47
2018,11,6,8,15,743.0,54.5,1.8,15.5,264.5,517.59,421.24
2018,11,6,8,30,786.0,58.0,1.9,16.1,310.0,561.03,455.07
2018,11,6,8,45,815.0,60.5,2.05,16.7,352.5,593.43,479.57
2018,11,6,9,0,844.0,63.0,2.2,17.3,395.0,623.91,501.9
2018,11,6,9,15,862.5,65.5,2.25,17.85,432.5,641.08,513.39
2018,11,6,9,30,881.0,68.0,2.3,18.4,470.0,659.99,525.78
2018,11,6,9,45,893.0,70.5,2.3,18.95,501.5,671.78,532.31
2018,11,6,10,0,905.0,73.0,2.3,19.5,533.0,680.48,536.44
2018,11,6,10,15,913.5,74.0,2.35,20.05,557.0,682.02,535.55
2018,11,6,10,30,922.0,75.0,2.4,20.6,581.0,680.33,532.27
2018,11,6,10,45,928.0,75.5,2.4,21.15,598.0,673.22,524.75
2018,11,6,11,0,934.0,76.0,2.4,21.7,615.0,662.86,514.81
2018,11,6,11,15,936.5,76.5,2.4,22.15,624.5,647.13,501.06
2018,11,6,11,30,939.0,77.0,2.4,22.6,634.0,628.29,484.91
2018,11,6,11,45,939.5,77.0,2.45,23.1,635.5,604.77,465.27
2018,11,6,12,0,940.0,77.0,2.5,23.6,637.0,578.39,443.19
2018,11,6,12,15,936.5,77.5,2.5,23.85,630.5,547.73,417.79
2018,11,6,12,30,933.0,78.0,2.5,24.1,624.0,514.65,390.09
2018,11,6,12,45,925.5,78.0,2.55,24.35,609.0,477.11,358.6
2018,11,6,13,0,918.0,78.0,2.6,24.6,594.0,437.79,325.04
2018,11,6,13,15,909.5,77.0,2.6,24.7,572.0,395.61,288.68
2018,11,6,13,30,901.0,76.0,2.6,24.8,550.0,352.15,250.62
2018,11,6,13,45,888.0,74.5,2.6,24.9,521.0,305.96,210.11
2018,11,6,14,0,875.0,73.0,2.6,25.0,492.0,259.31,169.28
2018,11,6,14,15,857.5,71.0,2.55,24.9,457.0,206.59,124.97
2018,11,6,14,30,840.0,69.0,2.5,24.8,422.0,158.69,87.16
2018,11,6,14,45,815.0,66.0,2.4,24.7,381.5,110.14,54.81
2018,11,6,15,0,790.0,63.0,2.3,24.6,341.0,63.38,34.32
2018,11,6,15,15,752.5,59.5,2.3,24.6,296.5,44.19,32.48
2018,11,6,15,30,715.0,56.0,2.3,24.6,252.0,42.87,31.33
2018,11,6,15,45,658.5,51.0,1.7,23.05,206.0,40.22,29.14
2018,11,6,16,0,602.0,46.0,1.1,21.5,160.0,34.34,24.02
2018,11,6,16,15,507.0,39.0,1.2,20.55,116.5,30.14,20.05
2018,11,6,16,30,412.0,32.0,1.3,19.6,73.0,25.92,15.14
2018,11,6,16,45,252.5,21.0,1.35,18.65,42.0,17.55,0.0
2018,11,6,17,0,93.0,10.0,1.4,17.7,11.0,9.53,0.0
2018,11,6,17,15,46.5,5.0,1.4,17.3,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.45,15.1,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.35,15.1,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,14.8,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,7,6,45,63.0,10.5,0.45,14.7,14.0,35.66,0.0
2018,11,7,7,0,126.0,21.0,0.5,14.7,28.0,97.69,14.27
2018,11,7,7,15,253.5,33.5,0.55,15.05,65.5,185.16,138.89
2018,11,7,7,30,381.0,46.0,0.6,15.4,103.0,271.71,215.15
2018,11,7,7,45,533.0,47.0,0.65,15.8,156.5,363.98,291.63
2018,11,7,8,0,685.0,48.0,0.7,16.2,210.0,458.8,367.58
2018,11,7,8,15,727.5,52.0,0.85,16.75,255.0,502.65,402.65
2018,11,7,8,30,770.0,56.0,1.0,17.3,300.0,545.89,436.31
2018,11,7,8,45,798.5,58.5,1.1,17.85,341.5,577.59,459.89
2018,11,7,9,0,827.0,61.0,1.2,18.4,383.0,607.42,481.41
2018,11,7,9,15,846.0,63.5,1.35,19.05,420.0,624.72,493.5
2018,11,7,9,30,865.0,66.0,1.5,19.7,457.0,643.82,506.49
2018,11,7,9,45,878.0,68.0,1.65,20.35,488.0,655.63,513.85
2018,11,7,10,0,891.0,70.0,1.8,21.0,519.0,664.43,518.87
2018,11,7,10,15,901.0,71.0,1.9,21.45,543.5,667.03,519.37
2018,11,7,10,30,911.0,72.0,2.0,21.9,568.0,666.43,517.49
2018,11,7,10,45,917.5,72.5,2.15,22.4,585.5,659.82,511.35
2018,11,7,11,0,924.0,73.0,2.3,22.9,603.0,649.97,502.73
2018,11,7,11,15,927.5,73.5,2.35,23.2,612.5,635.09,490.17
2018,11,7,11,30,931.0,74.0,2.4,23.5,622.0,617.09,475.16
2018,11,7,11,45,931.5,74.0,2.5,23.85,623.5,593.86,456.19
2018,11,7,12,0,932.0,74.0,2.6,24.2,625.0,567.79,434.75
2018,11,7,12,15,930.5,73.5,2.6,24.3,619.0,537.5,409.82
2018,11,7,12,30,929.0,73.0,2.6,24.4,613.0,504.72,382.5
2018,11,7,12,45,925.0,72.0,2.65,24.55,599.0,468.05,351.67
2018,11,7,13,0,921.0,71.0,2.7,24.7,585.0,429.38,318.56
2018,11,7,13,15,913.0,70.0,2.7,24.65,563.5,387.47,282.41
2018,11,7,13,30,905.0,69.0,2.7,24.6,542.0,344.22,244.5
2018,11,7,13,45,893.5,67.0,2.7,24.6,513.0,298.05,203.88
2018,11,7,14,0,882.0,65.0,2.7,24.6,484.0,251.29,162.86
2018,11,7,14,15,865.0,63.5,2.7,24.4,449.5,203.64,122.52
2018,11,7,14,30,848.0,62.0,2.7,24.2,415.0,156.33,85.33
2018,11,7,14,45,824.0,59.5,2.7,24.05,375.0,103.05,49.51
2018,11,7,15,0,800.0,57.0,2.7,23.9,335.0,56.44,29.98
2018,11,7,15,15,764.0,54.0,2.7,23.9,291.5,39.76,28.76
2018,11,7,15,30,728.0,51.0,2.7,23.9,248.0,38.67,27.8
2018,11,7,15,45,673.5,46.5,2.2,22.65,202.5,36.29,25.79
2018,11,7,16,0,619.0,42.0,1.7,21.4,157.0,33.95,23.66
2018,11,7,16,15,527.0,35.5,1.6,20.2,114.0,29.67,19.62
2018,11,7,16,30,435.0,29.0,1.5,19.0,71.0,23.21,12.79
2018,11,7,16,45,270.0,19.0,1.4,17.85,40.5,15.7,0.0
2018,11,7,17,0,105.0,9.0,1.3,16.7,10.0,8.58,0.0
2018,11,7,17,15,52.5,4.5,1.3,16.35,5.0,0.0,0.0
