Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,8,6,45,63.0,11.0,1.7,9.7,14.5,35.93,0.0
2018,11,8,7,0,126.0,22.0,1.7,9.9,29.0,98.16,0.0
2018,11,8,7,15,252.5,37.5,1.9,10.65,68.5,190.44,144.44
2018,11,8,7,30,379.0,53.0,2.1,11.4,108.0,277.43,224.4
2018,11,8,7,45,471.0,62.0,2.3,12.1,155.0,345.36,283.92
2018,11,8,8,0,563.0,71.0,2.5,12.8,202.0,418.38,345.65
2018,11,8,8,15,618.0,77.0,2.55,13.5,248.0,469.03,387.27
2018,11,8,8,30,673.0,83.0,2.6,14.2,294.0,519.58,427.32
2018,11,8,8,45,714.0,86.5,2.65,14.85,337.5,558.2,456.83
2018,11,8,9,0,755.0,90.0,2.7,15.5,381.0,595.42,484.37
2018,11,8,9,15,789.0,91.0,2.75,16.25,421.0,623.5,504.09
2018,11,8,9,30,823.0,92.0,2.8,17.0,461.0,646.89,519.87
2018,11,8,9,45,853.0,90.0,2.9,17.7,495.5,664.74,531.48
2018,11,8,10,0,883.0,88.0,3.0,18.4,530.0,679.58,540.61
2018,11,8,10,15,892.5,90.5,3.0,18.9,555.5,682.92,540.83
2018,11,8,10,30,902.0,93.0,3.0,19.4,581.0,682.98,538.6
2018,11,8,10,45,907.5,94.5,3.0,19.9,598.5,676.15,531.25
2018,11,8,11,0,913.0,96.0,3.0,20.4,616.0,666.07,521.47
2018,11,8,11,15,916.0,97.0,3.0,20.7,625.5,650.75,508.14
2018,11,8,11,30,919.0,98.0,3.0,21.0,635.0,632.32,492.35
2018,11,8,11,45,918.5,98.5,3.0,21.3,636.5,608.42,472.31
2018,11,8,12,0,918.0,99.0,3.0,21.6,638.0,581.76,449.89
2018,11,8,12,15,921.5,96.5,2.95,21.75,633.0,551.48,424.53
2018,11,8,12,30,925.0,94.0,2.9,21.9,628.0,518.51,396.58
2018,11,8,12,45,928.0,90.0,2.9,22.1,615.0,482.97,366.08
2018,11,8,13,0,931.0,86.0,2.9,22.3,602.0,443.96,332.18
2018,11,8,13,15,920.5,85.5,2.8,22.4,579.5,401.04,294.66
2018,11,8,13,30,910.0,85.0,2.7,22.5,557.0,353.74,253.19
2018,11,8,13,45,895.0,84.0,2.6,22.55,527.0,306.71,211.68
2018,11,8,14,0,880.0,83.0,2.5,22.6,497.0,259.45,170.17
2018,11,8,14,15,858.0,81.0,2.4,22.55,460.5,210.17,128.64
2018,11,8,14,30,836.0,79.0,2.3,22.5,424.0,161.87,90.94
2018,11,8,14,45,804.5,76.5,2.2,22.4,382.0,113.74,59.84
2018,11,8,15,0,773.0,74.0,2.1,22.3,340.0,68.14,41.7
2018,11,8,15,15,732.5,69.0,2.1,22.3,294.5,47.93,36.05
2018,11,8,15,30,692.0,64.0,2.1,22.3,249.0,45.87,34.23
2018,11,8,15,45,615.0,59.0,1.55,20.95,200.5,43.76,32.46
2018,11,8,16,0,538.0,54.0,1.0,19.6,152.0,41.79,30.61
2018,11,8,16,15,355.0,45.0,1.0,18.8,102.0,35.99,25.1
2018,11,8,16,30,172.0,36.0,1.0,18.0,52.0,28.3,16.59
2018,11,8,16,45,94.0,20.5,1.05,17.25,28.5,16.35,0.0
2018,11,8,17,0,16.0,5.0,1.1,16.5,5.0,4.77,0.0
2018,11,8,17,15,8.0,2.5,1.1,16.25,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,6,45,60.0,10.5,1.35,9.45,13.5,34.05,0.0
2018,11,9,7,0,120.0,21.0,1.3,9.7,27.0,92.87,0.0
2018,11,9,7,15,198.0,35.0,1.25,10.7,57.5,160.78,119.65
2018,11,9,7,30,276.0,49.0,1.2,11.7,88.0,219.53,176.25
2018,11,9,7,45,389.5,59.0,1.2,12.7,136.0,296.12,241.75
2018,11,9,8,0,503.0,69.0,1.2,13.7,184.0,380.85,311.38
2018,11,9,8,15,619.5,70.0,1.1,14.4,241.5,459.62,373.85
2018,11,9,8,30,736.0,71.0,1.0,15.1,299.0,540.55,435.16
2018,11,9,8,45,768.5,75.0,0.9,15.85,342.0,572.02,456.62
2018,11,9,9,0,801.0,79.0,0.8,16.6,385.0,605.53,478.78
2018,11,9,9,15,805.5,86.5,0.75,17.45,419.5,622.96,488.43
2018,11,9,9,30,810.0,94.0,0.7,18.3,454.0,637.48,495.69
2018,11,9,9,45,802.5,104.0,0.65,19.1,481.0,646.58,498.69
2018,11,9,10,0,795.0,114.0,0.6,19.9,508.0,649.88,497.55
2018,11,9,10,15,807.0,116.0,0.65,20.45,533.0,653.97,498.97
2018,11,9,10,30,819.0,118.0,0.7,21.0,558.0,655.03,498.16
2018,11,9,10,45,827.0,119.5,0.75,21.55,575.5,649.98,493.0
2018,11,9,11,0,835.0,121.0,0.8,22.1,593.0,640.91,485.0
2018,11,9,11,15,838.0,122.5,0.8,22.35,602.5,627.17,473.61
2018,11,9,11,30,841.0,124.0,0.8,22.6,612.0,610.55,460.06
2018,11,9,11,45,840.5,124.5,0.8,22.9,613.5,588.23,442.22
2018,11,9,12,0,840.0,125.0,0.8,23.2,615.0,563.36,422.31
2018,11,9,12,15,833.5,125.5,0.85,23.35,607.5,531.95,398.02
2018,11,9,12,30,827.0,126.0,0.9,23.5,600.0,499.33,372.26
2018,11,9,12,45,815.0,126.5,0.95,23.65,584.5,462.63,342.9
2018,11,9,13,0,803.0,127.0,1.0,23.8,569.0,424.76,311.97
2018,11,9,13,15,790.5,125.5,1.05,23.8,546.5,384.0,278.32
2018,11,9,13,30,778.0,124.0,1.1,23.8,524.0,342.61,243.5
2018,11,9,13,45,759.5,121.5,1.15,23.75,494.5,298.41,206.28
2018,11,9,14,0,741.0,119.0,1.2,23.7,465.0,254.62,169.4
2018,11,9,14,15,715.5,115.5,1.2,23.5,429.5,209.47,132.73
2018,11,9,14,30,690.0,112.0,1.2,23.3,394.0,165.93,99.83
2018,11,9,14,45,655.0,107.0,1.2,23.1,353.5,122.37,72.19
2018,11,9,15,0,620.0,102.0,1.2,22.9,313.0,81.96,55.82
2018,11,9,15,15,574.5,94.0,1.2,22.9,269.0,69.0,54.05
2018,11,9,15,30,529.0,86.0,1.2,22.9,225.0,65.19,50.73
2018,11,9,15,45,448.5,75.5,1.1,20.95,178.0,56.36,43.3
2018,11,9,16,0,368.0,65.0,1.0,19.0,131.0,49.48,37.28
2018,11,9,16,15,249.5,49.5,1.05,18.2,88.5,38.27,27.03
2018,11,9,16,30,131.0,34.0,1.1,17.4,46.0,27.78,15.85
2018,11,9,16,45,70.0,19.0,1.2,16.65,25.0,15.8,0.0
2018,11,9,17,0,9.0,4.0,1.3,15.9,4.0,3.81,0.0
2018,11,9,17,15,4.5,2.0,1.3,15.5,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,6,45,31.0,8.0,0.95,10.15,9.5,19.95,0.0
2018,11,10,7,0,62.0,16.0,0.9,10.1,19.0,52.28,0.0
2018,11,10,7,15,127.0,32.5,0.85,10.4,47.5,113.45,82.05
2018,11,10,7,30,192.0,49.0,0.8,10.7,76.0,177.29,141.91
2018,11,10,7,45,248.5,63.0,0.75,11.0,111.0,226.43,185.26
2018,11,10,8,0,305.0,77.0,0.7,11.3,146.0,278.0,229.28
2018,11,10,8,15,358.5,95.0,0.75,11.85,192.5,334.37,275.67
2018,11,10,8,30,412.0,113.0,0.8,12.4,239.0,391.37,321.05
2018,11,10,8,45,450.0,125.0,0.85,12.95,280.0,432.28,352.59
2018,11,10,9,0,488.0,137.0,0.9,13.5,321.0,472.6,382.9
2018,11,10,9,15,518.0,146.0,0.95,14.2,358.5,503.52,405.11
2018,11,10,9,30,548.0,155.0,1.0,14.9,396.0,532.96,425.75
2018,11,10,9,45,570.5,160.0,1.0,15.6,426.5,551.46,437.52
2018,11,10,10,0,593.0,165.0,1.0,16.3,457.0,567.9,447.59
2018,11,10,10,15,611.0,168.5,1.0,16.95,482.0,577.6,452.63
2018,11,10,10,30,629.0,172.0,1.0,17.6,507.0,584.88,455.83
2018,11,10,10,45,641.5,173.0,0.95,18.25,524.0,586.48,454.36
2018,11,10,11,0,654.0,174.0,0.9,18.9,541.0,582.7,449.03
2018,11,10,11,15,659.5,174.5,0.9,19.2,550.0,571.62,439.41
2018,11,10,11,30,665.0,175.0,0.9,19.5,559.0,558.1,427.97
2018,11,10,11,45,668.0,174.5,0.85,19.8,561.0,539.87,412.59
2018,11,10,12,0,671.0,174.0,0.8,20.1,563.0,519.43,395.43
2018,11,10,12,15,642.5,181.5,0.95,20.2,551.0,488.98,372.32
2018,11,10,12,30,614.0,189.0,1.1,20.3,539.0,456.38,347.15
2018,11,10,12,45,572.5,197.0,1.2,20.4,517.0,420.82,319.09
2018,11,10,13,0,531.0,205.0,1.3,20.5,495.0,386.54,291.66
2018,11,10,13,15,516.5,201.0,1.35,20.45,474.0,352.89,264.06
2018,11,10,13,30,502.0,197.0,1.4,20.4,453.0,319.38,236.17
2018,11,10,13,45,481.5,190.0,1.45,20.35,425.0,282.17,205.41
2018,11,10,14,0,461.0,183.0,1.5,20.3,397.0,246.08,175.66
2018,11,10,14,15,437.5,173.0,1.4,20.0,364.0,208.39,145.51
2018,11,10,14,30,414.0,163.0,1.3,19.7,331.0,172.53,118.43
2018,11,10,14,45,383.0,150.0,1.15,19.4,293.5,139.72,97.04
2018,11,10,15,0,352.0,137.0,1.0,19.1,256.0,106.21,79.95
2018,11,10,15,15,309.0,118.5,1.0,19.1,212.5,89.29,72.43
2018,11,10,15,30,266.0,100.0,1.0,19.1,169.0,76.62,61.4
2018,11,10,15,45,219.0,82.0,1.0,17.7,131.5,63.88,50.4
2018,11,10,16,0,172.0,64.0,1.0,16.3,94.0,50.73,38.75
2018,11,10,16,15,127.5,45.0,1.05,15.75,63.5,36.41,25.66
2018,11,10,16,30,83.0,26.0,1.1,15.2,33.0,21.59,10.87
2018,11,10,16,45,45.5,14.0,1.15,14.7,17.5,13.34,0.0
2018,11,10,17,0,8.0,2.0,1.2,14.2,2.0,1.91,0.0
2018,11,10,17,15,4.0,1.0,1.2,13.85,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,11,6,45,42.5,8.5,1.35,6.8,10.5,24.87,0.0
2018,11,11,7,0,85.0,17.0,1.3,6.9,21.0,69.64,0.0
2018,11,11,7,15,181.0,34.5,1.4,7.85,55.0,151.86,110.0
2018,11,11,7,30,277.0,52.0,1.5,8.8,89.0,222.64,179.81
2018,11,11,7,45,356.5,65.0,1.6,9.75,132.0,284.31,234.33
2018,11,11,8,0,436.0,78.0,1.7,10.7,175.0,349.56,289.89
2018,11,11,8,15,497.5,87.0,1.8,11.45,220.0,402.29,333.84
2018,11,11,8,30,559.0,96.0,1.9,12.2,265.0,458.25,378.85
2018,11,11,8,45,608.5,101.0,1.95,13.0,308.5,501.84,412.54
2018,11,11,9,0,658.0,106.0,2.0,13.8,352.0,544.37,444.4
2018,11,11,9,15,682.5,112.0,1.95,14.65,389.0,570.87,462.42
2018,11,11,9,30,707.0,118.0,1.9,15.5,426.0,595.16,478.28
2018,11,11,9,45,721.0,122.5,1.85,16.4,456.0,608.72,485.57
2018,11,11,10,0,735.0,127.0,1.8,17.3,486.0,619.61,490.69
2018,11,11,10,15,750.5,129.5,1.75,17.95,511.5,626.54,493.24
2018,11,11,10,30,766.0,132.0,1.7,18.6,537.0,630.56,493.55
2018,11,11,10,45,777.5,132.5,1.6,19.25,554.5,627.04,488.0
2018,11,11,11,0,789.0,133.0,1.5,19.9,572.0,620.55,480.24
2018,11,11,11,15,789.0,133.0,1.45,20.35,578.5,603.83,465.7
2018,11,11,11,30,789.0,133.0,1.4,20.8,585.0,584.54,449.25
2018,11,11,11,45,797.0,134.0,1.35,21.2,591.5,568.04,434.7
2018,11,11,12,0,805.0,135.0,1.3,21.6,598.0,548.69,417.77
2018,11,11,12,15,798.0,133.0,1.3,21.8,588.0,516.42,391.84
2018,11,11,12,30,791.0,131.0,1.3,22.0,578.0,482.43,364.22
2018,11,11,12,45,798.0,127.0,1.35,22.2,569.0,450.85,337.87
2018,11,11,13,0,805.0,123.0,1.4,22.4,560.0,416.91,308.93
2018,11,11,13,15,784.0,121.5,1.4,22.45,533.5,373.44,272.59
2018,11,11,13,30,763.0,120.0,1.4,22.5,507.0,330.05,235.81
2018,11,11,13,45,750.5,114.5,1.4,22.55,478.0,285.69,197.76
2018,11,11,14,0,738.0,109.0,1.4,22.6,449.0,241.26,159.77
2018,11,11,14,15,723.0,106.5,1.35,22.45,419.0,199.12,124.83
2018,11,11,14,30,708.0,104.0,1.3,22.3,389.0,157.52,93.14
2018,11,11,14,45,677.5,98.5,1.25,22.1,349.0,113.21,65.39
2018,11,11,15,0,647.0,93.0,1.2,21.9,309.0,71.5,56.37
2018,11,11,15,15,602.5,85.5,1.2,21.9,265.5,62.06,48.31
2018,11,11,15,30,558.0,78.0,1.2,21.9,222.0,58.41,45.09
2018,11,11,15,45,495.0,68.5,1.05,20.2,178.0,52.82,40.34
2018,11,11,16,0,432.0,59.0,0.9,18.5,134.0,47.1,35.23
2018,11,11,16,15,337.0,46.0,1.0,17.95,93.5,35.7,24.74
2018,11,11,16,30,242.0,33.0,1.1,17.4,53.0,26.09,13.66
2018,11,11,16,45,135.5,19.0,1.15,16.8,29.0,18.11,0.0
2018,11,11,17,0,29.0,5.0,1.2,16.2,5.0,4.77,0.0
2018,11,11,17,15,14.5,2.5,1.2,15.9,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,12,6,45,27.5,8.0,1.65,8.25,9.0,7.63,0.0
2018,11,12,7,0,55.0,16.0,1.6,8.4,18.0,38.51,0.0
2018,11,12,7,15,141.0,31.0,1.7,9.25,47.0,128.04,89.4
2018,11,12,7,30,227.0,46.0,1.8,10.1,76.0,189.35,151.68
2018,11,12,7,45,304.5,59.0,1.9,10.95,115.5,248.57,204.2
2018,11,12,8,0,382.0,72.0,2.0,11.8,155.0,311.33,258.02
2018,11,12,8,15,468.5,83.0,2.05,12.55,207.0,379.26,314.53
2018,11,12,8,30,555.0,94.0,2.1,13.3,259.0,451.61,372.63
2018,11,12,8,45,590.5,101.0,2.1,14.0,299.5,488.61,401.01
2018,11,12,9,0,626.0,108.0,2.1,14.7,340.0,524.28,427.59
2018,11,12,9,15,651.5,114.0,2.1,15.55,376.5,551.04,446.27
2018,11,12,9,30,677.0,120.0,2.1,16.4,413.0,575.69,462.84
2018,11,12,9,45,695.0,125.0,2.05,17.2,444.0,592.19,472.7
2018,11,12,10,0,713.0,130.0,2.0,18.0,475.0,606.09,480.38
2018,11,12,10,15,728.0,132.5,1.9,18.7,500.0,612.76,482.47
2018,11,12,10,30,743.0,135.0,1.8,19.4,525.0,616.59,482.36
2018,11,12,10,45,754.5,135.5,1.75,20.1,542.5,613.29,477.28
2018,11,12,11,0,766.0,136.0,1.7,20.8,560.0,607.1,470.04
2018,11,12,11,15,772.0,137.0,1.6,21.35,570.5,595.27,458.58
2018,11,12,11,30,778.0,138.0,1.5,21.9,581.0,580.66,445.02
2018,11,12,11,45,781.5,137.0,1.4,22.45,583.0,560.02,426.99
2018,11,12,12,0,785.0,136.0,1.3,23.0,585.0,536.84,406.94
2018,11,12,12,15,776.0,137.5,1.2,23.25,577.5,507.59,382.67
2018,11,12,12,30,767.0,139.0,1.1,23.5,570.0,476.7,356.89
2018,11,12,12,45,752.0,140.5,1.0,23.75,554.5,441.89,327.9
2018,11,12,13,0,737.0,142.0,0.9,24.0,539.0,406.28,297.93
2018,11,12,13,15,728.0,138.5,0.85,24.0,518.0,367.64,265.71
2018,11,12,13,30,719.0,135.0,0.8,24.0,497.0,328.29,232.45
2018,11,12,13,45,705.5,130.5,0.7,24.0,469.5,286.42,197.0
2018,11,12,14,0,692.0,126.0,0.6,24.0,442.0,244.65,161.9
2018,11,12,14,15,670.0,120.5,0.55,23.75,407.5,201.0,127.04
2018,11,12,14,30,648.0,115.0,0.5,23.5,373.0,158.73,95.82
2018,11,12,14,45,617.5,108.0,0.45,23.25,334.0,116.26,69.73
2018,11,12,15,0,587.0,101.0,0.4,23.0,295.0,76.51,60.28
2018,11,12,15,15,542.0,93.0,0.4,23.0,253.0,68.89,53.89
2018,11,12,15,30,497.0,85.0,0.4,23.0,211.0,62.57,48.4
2018,11,12,15,45,433.5,73.5,0.55,21.55,168.0,55.1,42.04
2018,11,12,16,0,370.0,62.0,0.7,20.1,125.0,47.39,35.2
2018,11,12,16,15,267.5,47.0,0.75,19.5,85.0,36.51,25.18
2018,11,12,16,30,165.0,32.0,0.8,18.9,45.0,25.26,12.42
2018,11,12,16,45,89.5,17.5,0.85,18.3,24.0,16.68,0.0
2018,11,12,17,0,14.0,3.0,0.9,17.7,3.0,0.0,0.0
2018,11,12,17,15,7.0,1.5,0.9,17.35,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,13,6,45,5.0,5.5,1.2,10.3,5.5,5.24,0.0
2018,11,13,7,0,10.0,11.0,1.2,10.3,11.0,14.68,0.0
2018,11,13,7,15,16.0,24.5,1.15,10.7,26.0,33.98,18.94
2018,11,13,7,30,22.0,38.0,1.1,11.1,41.0,51.93,37.76
2018,11,13,7,45,12.0,55.0,1.05,11.55,56.5,61.54,46.78
2018,11,13,8,0,2.0,72.0,1.0,12.0,72.0,73.59,57.36
2018,11,13,8,15,7.5,88.5,1.1,12.55,90.5,92.94,74.02
2018,11,13,8,30,13.0,105.0,1.2,13.1,109.0,112.32,90.42
2018,11,13,8,45,56.0,125.5,1.3,13.6,145.5,165.94,135.74
2018,11,13,9,0,99.0,146.0,1.4,14.1,182.0,222.29,182.24
2018,11,13,9,15,98.5,160.0,1.35,14.7,199.0,235.74,192.14
2018,11,13,9,30,98.0,174.0,1.3,15.3,216.0,240.34,194.95
2018,11,13,9,45,92.5,185.5,1.3,15.9,227.5,247.09,199.37
2018,11,13,10,0,87.0,197.0,1.3,16.5,239.0,253.47,203.42
2018,11,13,10,15,64.0,196.0,1.3,17.2,227.5,235.27,187.64
2018,11,13,10,30,41.0,195.0,1.3,17.9,216.0,217.51,172.39
2018,11,13,10,45,65.5,215.5,1.3,18.6,250.5,251.03,198.51
2018,11,13,11,0,90.0,236.0,1.3,19.3,285.0,283.24,222.89
2018,11,13,11,15,96.0,242.0,1.3,19.5,295.5,288.81,226.59
2018,11,13,11,30,102.0,248.0,1.3,19.7,306.0,293.73,229.89
2018,11,13,11,45,152.5,251.0,1.35,19.95,337.5,322.04,251.51
2018,11,13,12,0,203.0,254.0,1.4,20.2,369.0,343.17,267.04
2018,11,13,12,15,205.0,244.0,1.2,20.0,359.0,325.82,252.84
2018,11,13,12,30,207.0,234.0,1.0,19.8,349.0,308.08,238.39
2018,11,13,12,45,125.5,222.5,0.85,19.6,292.0,254.39,196.89
2018,11,13,13,0,44.0,211.0,0.7,19.4,235.0,207.12,160.79
2018,11,13,13,15,76.5,211.5,0.65,19.2,251.0,214.4,166.06
2018,11,13,13,30,109.0,212.0,0.6,19.0,267.0,216.52,166.59
2018,11,13,13,45,67.0,191.5,0.55,18.85,224.5,184.22,142.09
2018,11,13,14,0,25.0,171.0,0.5,18.7,182.0,157.52,122.51
2018,11,13,14,15,122.5,160.0,0.5,18.4,209.0,153.2,115.24
2018,11,13,14,30,220.0,149.0,0.5,18.1,236.0,141.58,102.28
2018,11,13,14,45,186.0,140.0,0.55,17.85,208.5,123.05,90.98
2018,11,13,15,0,152.0,131.0,0.6,17.6,181.0,102.94,84.53
2018,11,13,15,15,113.5,114.0,0.6,17.6,148.5,90.05,73.45
2018,11,13,15,30,75.0,97.0,0.6,17.6,116.0,80.83,65.34
2018,11,13,15,45,58.5,79.0,0.65,16.95,92.0,66.69,52.9
2018,11,13,16,0,42.0,61.0,0.7,16.3,68.0,52.26,39.94
2018,11,13,16,15,27.5,44.0,0.75,16.0,48.0,38.26,26.99
2018,11,13,16,30,13.0,27.0,0.8,15.7,28.0,24.04,11.18
2018,11,13,16,45,12.5,15.0,0.85,15.4,15.5,14.3,0.0
2018,11,13,17,0,12.0,3.0,0.9,15.1,3.0,0.0,0.0
2018,11,13,17,15,6.0,1.5,0.9,14.95,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,14,6,45,19.0,7.0,1.2,8.85,7.5,0.0,0.0
2018,11,14,7,0,38.0,14.0,1.2,8.8,15.0,29.15,0.0
2018,11,14,7,15,120.0,29.5,1.15,9.55,42.5,104.24,66.57
2018,11,14,7,30,202.0,45.0,1.1,10.3,70.0,174.99,138.53
2018,11,14,7,45,295.0,57.5,1.05,11.0,111.0,239.95,195.57
2018,11,14,8,0,388.0,70.0,1.0,11.7,152.0,309.46,254.32
2018,11,14,8,15,481.0,78.5,1.05,12.35,203.0,379.51,311.95
2018,11,14,8,30,574.0,87.0,1.1,13.0,254.0,450.97,368.77
2018,11,14,8,45,605.0,95.0,1.2,13.65,293.5,486.3,395.93
2018,11,14,9,0,636.0,103.0,1.3,14.3,333.0,520.23,421.42
2018,11,14,9,15,659.5,109.0,1.35,15.1,369.0,545.7,439.28
2018,11,14,9,30,683.0,115.0,1.4,15.9,405.0,569.04,455.08
2018,11,14,9,45,697.0,120.0,1.45,16.65,434.5,583.0,463.6
2018,11,14,10,0,711.0,125.0,1.5,17.4,464.0,594.38,470.04
2018,11,14,10,15,723.0,127.5,1.55,18.05,487.0,599.19,471.72
2018,11,14,10,30,735.0,130.0,1.6,18.7,510.0,601.23,471.31
2018,11,14,10,45,743.5,131.5,1.7,19.35,526.5,597.29,466.72
2018,11,14,11,0,752.0,133.0,1.8,20.0,543.0,590.55,459.98
2018,11,14,11,15,757.0,134.0,1.75,20.4,553.0,578.48,448.87
2018,11,14,11,30,762.0,135.0,1.7,20.8,563.0,563.74,435.67
2018,11,14,11,45,763.0,135.5,1.7,21.2,565.0,543.74,418.7
2018,11,14,12,0,764.0,136.0,1.7,21.6,567.0,521.36,399.73
2018,11,14,12,15,748.0,139.5,1.7,21.8,558.0,491.48,375.2
2018,11,14,12,30,732.0,143.0,1.7,22.0,549.0,460.41,349.44
2018,11,14,12,45,707.5,147.0,1.7,22.2,531.5,425.41,320.4
2018,11,14,13,0,683.0,151.0,1.7,22.4,514.0,390.36,290.95
2018,11,14,13,15,668.5,148.5,1.7,22.4,492.5,353.03,259.48
2018,11,14,13,30,654.0,146.0,1.7,22.4,471.0,315.57,227.49
2018,11,14,13,45,633.5,142.5,1.65,22.4,443.0,275.84,193.74
2018,11,14,14,0,613.0,139.0,1.6,22.4,415.0,236.99,161.07
2018,11,14,14,15,587.0,133.5,1.5,22.1,381.5,195.02,127.48
2018,11,14,14,30,561.0,128.0,1.4,21.8,348.0,156.15,98.86
2018,11,14,14,45,526.5,120.0,1.35,21.5,310.0,116.8,74.69
2018,11,14,15,0,492.0,112.0,1.3,21.2,272.0,80.44,64.23
2018,11,14,15,15,448.0,101.0,1.3,21.2,231.0,73.18,58.03
2018,11,14,15,30,404.0,90.0,1.3,21.2,190.0,66.44,52.1
2018,11,14,15,45,337.5,76.0,1.2,19.25,148.5,57.09,44.12
2018,11,14,16,0,271.0,62.0,1.1,17.3,107.0,47.42,35.56
2018,11,14,16,15,188.0,45.0,1.15,16.7,71.5,34.94,23.99
2018,11,14,16,30,105.0,28.0,1.2,16.1,36.0,23.07,9.83
2018,11,14,16,45,57.5,15.0,1.25,15.45,19.0,14.3,0.0
2018,11,14,17,0,10.0,2.0,1.3,14.8,2.0,0.0,0.0
2018,11,14,17,15,5.0,1.0,1.3,14.6,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,15,6,45,21.0,6.5,1.35,8.0,7.0,0.0,0.0
2018,11,15,7,0,42.0,13.0,1.3,8.0,14.0,29.72,0.0
2018,11,15,7,15,112.0,29.0,1.3,8.8,40.5,99.17,59.8
2018,11,15,7,30,182.0,45.0,1.3,9.6,67.0,165.1,130.37
2018,11,15,7,45,252.0,59.0,1.25,10.4,103.5,219.4,178.99
2018,11,15,8,0,322.0,73.0,1.2,11.2,140.0,277.02,228.41
2018,11,15,8,15,351.5,84.5,1.3,11.85,172.5,311.59,257.96
2018,11,15,8,30,381.0,96.0,1.4,12.5,205.0,346.28,286.65
2018,11,15,8,45,412.0,104.5,1.5,13.2,238.5,378.06,312.09
2018,11,15,9,0,443.0,113.0,1.6,13.9,272.0,409.32,336.41
2018,11,15,9,15,467.5,124.5,1.6,14.55,307.5,439.11,358.55
2018,11,15,9,30,492.0,136.0,1.6,15.2,343.0,467.41,378.97
2018,11,15,9,45,500.0,148.5,1.55,15.85,372.0,484.78,390.19
2018,11,15,10,0,508.0,161.0,1.5,16.5,401.0,500.06,399.6
2018,11,15,10,15,534.0,169.0,1.5,17.15,432.5,519.57,412.44
2018,11,15,10,30,560.0,177.0,1.5,17.8,464.0,536.72,423.2
2018,11,15,10,45,573.5,181.5,1.5,18.45,484.0,540.2,423.64
2018,11,15,11,0,587.0,186.0,1.5,19.1,504.0,541.27,422.29
2018,11,15,11,15,582.5,187.5,1.45,19.5,507.5,526.64,409.41
2018,11,15,11,30,578.0,189.0,1.4,19.9,511.0,510.22,395.25
2018,11,15,11,45,571.5,187.0,1.4,20.3,506.5,487.72,376.8
2018,11,15,12,0,565.0,185.0,1.4,20.7,502.0,463.86,357.18
2018,11,15,12,15,542.0,186.5,1.4,20.85,488.0,434.22,333.34
2018,11,15,12,30,519.0,188.0,1.4,21.0,474.0,404.41,309.15
2018,11,15,12,45,523.0,189.0,1.35,21.2,471.0,385.15,292.17
2018,11,15,13,0,527.0,190.0,1.3,21.4,468.0,364.24,273.52
2018,11,15,13,15,524.0,185.0,1.35,21.45,452.5,334.28,248.2
2018,11,15,13,30,521.0,180.0,1.4,21.5,437.0,303.53,221.92
2018,11,15,13,45,502.0,173.0,1.4,21.5,409.5,266.56,191.11
2018,11,15,14,0,483.0,166.0,1.4,21.5,382.0,230.52,161.34
2018,11,15,14,15,460.0,157.5,1.3,21.2,350.5,193.77,132.22
2018,11,15,14,30,437.0,149.0,1.2,20.9,319.0,158.71,106.43
2018,11,15,14,45,406.5,137.5,1.1,20.6,283.0,122.76,83.72
2018,11,15,15,0,376.0,126.0,1.0,20.3,247.0,90.02,72.67
2018,11,15,15,15,336.5,111.5,1.0,20.3,208.5,84.66,68.11
2018,11,15,15,30,297.0,97.0,1.0,20.3,170.0,74.61,59.3
2018,11,15,15,45,247.0,79.0,1.0,18.65,131.5,61.76,48.23
2018,11,15,16,0,197.0,61.0,1.0,17.0,93.0,48.5,36.5
2018,11,15,16,15,137.5,42.0,1.05,16.4,61.0,34.08,23.21
2018,11,15,16,30,78.0,23.0,1.1,15.8,29.0,19.17,6.63
2018,11,15,16,45,41.0,12.0,1.15,15.2,15.0,11.44,0.0
2018,11,15,17,0,4.0,1.0,1.2,14.6,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.2,14.3,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,16,6,45,7.0,5.5,1.25,7.9,5.5,0.0,0.0
2018,11,16,7,0,14.0,11.0,1.2,8.0,11.0,16.22,0.0
2018,11,16,7,15,67.0,27.0,1.2,8.75,34.0,75.04,40.74
2018,11,16,7,30,120.0,43.0,1.2,9.5,57.0,123.34,96.05
2018,11,16,7,45,178.0,58.5,1.15,10.3,89.5,171.68,139.46
2018,11,16,8,0,236.0,74.0,1.1,11.1,122.0,222.59,183.5
2018,11,16,8,15,330.5,88.0,1.15,11.75,172.0,303.14,250.81
2018,11,16,8,30,425.0,102.0,1.2,12.4,222.0,377.09,310.86
2018,11,16,8,45,471.5,110.5,1.25,13.05,262.5,418.43,343.34
2018,11,16,9,0,518.0,119.0,1.3,13.7,303.0,459.54,374.88
2018,11,16,9,15,538.0,128.5,1.2,14.45,337.0,484.87,392.32
2018,11,16,9,30,558.0,138.0,1.1,15.2,371.0,508.49,407.92
2018,11,16,9,45,567.5,146.5,1.05,15.95,398.5,522.6,416.13
2018,11,16,10,0,577.0,155.0,1.0,16.7,426.0,534.56,422.53
2018,11,16,10,15,594.5,158.5,1.0,17.3,450.0,543.89,427.59
2018,11,16,10,30,612.0,162.0,1.0,17.9,474.0,550.91,430.81
2018,11,16,10,45,625.5,164.0,1.0,18.5,492.0,554.44,431.31
2018,11,16,11,0,639.0,166.0,1.0,19.1,510.0,552.51,427.81
2018,11,16,11,15,647.0,166.5,0.95,19.5,520.0,543.36,418.95
2018,11,16,11,30,655.0,167.0,0.9,19.9,530.0,531.73,408.23
2018,11,16,11,45,660.0,166.0,0.9,20.3,532.5,514.64,393.77
2018,11,16,12,0,665.0,165.0,0.9,20.7,535.0,495.29,377.45
2018,11,16,12,15,666.0,162.5,0.85,20.95,530.0,470.47,356.77
2018,11,16,12,30,667.0,160.0,0.8,21.2,525.0,443.8,334.38
2018,11,16,12,45,665.0,156.5,0.8,21.4,513.0,413.26,309.07
2018,11,16,13,0,663.0,153.0,0.8,21.6,501.0,381.33,282.2
2018,11,16,13,15,653.0,149.0,0.75,21.7,480.5,345.09,251.63
2018,11,16,13,30,643.0,145.0,0.7,21.8,460.0,308.39,220.37
2018,11,16,13,45,628.5,140.0,0.65,21.9,433.5,269.48,187.42
2018,11,16,14,0,614.0,135.0,0.6,22.0,407.0,230.92,155.12
2018,11,16,14,15,592.0,128.5,0.55,21.8,374.5,190.49,123.04
2018,11,16,14,30,570.0,122.0,0.5,21.6,342.0,149.9,93.41
2018,11,16,14,45,539.5,114.0,0.45,21.4,305.0,110.64,69.93
2018,11,16,15,0,509.0,106.0,0.4,21.2,268.0,75.6,59.98
2018,11,16,15,15,464.0,95.5,0.4,21.2,227.5,69.31,54.65
2018,11,16,15,30,419.0,85.0,0.4,21.2,187.0,62.84,48.95
2018,11,16,15,45,359.0,72.0,0.5,19.95,147.0,54.18,41.43
2018,11,16,16,0,299.0,59.0,0.6,18.7,107.0,45.22,33.4
2018,11,16,16,15,202.5,43.0,0.6,18.15,71.0,33.46,22.44
2018,11,16,16,30,106.0,27.0,0.6,17.6,35.0,22.26,7.74
2018,11,16,16,45,56.5,14.5,0.65,17.05,18.5,13.82,0.0
2018,11,16,17,0,7.0,2.0,0.7,16.5,2.0,0.0,0.0
2018,11,16,17,15,3.5,1.0,0.65,16.3,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.55,15.9,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.5,15.55,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,6,45,3.5,3.0,1.1,9.25,3.0,0.0,0.0
2018,11,17,7,0,7.0,6.0,1.1,9.2,6.0,8.56,0.0
2018,11,17,7,15,3.5,15.5,1.05,9.8,15.5,15.91,3.32
2018,11,17,7,30,0.0,25.0,1.0,10.4,25.0,23.21,13.5
2018,11,17,7,45,0.0,38.5,1.0,10.95,38.5,36.19,25.14
2018,11,17,8,0,0.0,52.0,1.0,11.5,52.0,49.71,37.03
2018,11,17,8,15,215.0,72.0,1.0,12.05,132.0,208.59,173.31
2018,11,17,8,30,430.0,92.0,1.0,12.6,212.0,366.63,302.45
2018,11,17,8,45,501.5,99.0,1.05,13.2,259.5,420.82,344.61
2018,11,17,9,0,573.0,106.0,1.1,13.8,307.0,478.77,389.08
2018,11,17,9,15,621.5,106.5,1.05,14.5,345.5,512.84,413.45
2018,11,17,9,30,670.0,107.0,1.0,15.2,384.0,545.17,435.9
2018,11,17,9,45,717.0,103.0,0.95,15.9,419.0,569.58,451.93
2018,11,17,10,0,764.0,99.0,0.9,16.6,454.0,591.48,465.68
2018,11,17,10,15,778.0,100.5,0.9,17.1,478.5,596.46,467.3
2018,11,17,10,30,792.0,102.0,0.9,17.6,503.0,597.33,466.0
2018,11,17,10,45,800.5,103.0,0.85,18.05,519.5,593.05,460.47
2018,11,17,11,0,809.0,104.0,0.8,18.5,536.0,585.83,452.76
2018,11,17,11,15,814.0,104.5,0.85,18.8,546.0,573.18,442.18
2018,11,17,11,30,819.0,105.0,0.9,19.1,556.0,557.71,429.37
2018,11,17,11,45,820.5,104.5,0.9,19.45,557.5,536.65,411.77
2018,11,17,12,0,822.0,104.0,0.9,19.8,559.0,513.06,392.02
2018,11,17,12,15,792.5,113.0,0.95,19.85,548.0,480.52,366.08
2018,11,17,12,30,763.0,122.0,1.0,19.9,537.0,448.14,339.81
2018,11,17,12,45,720.0,132.5,1.0,20.0,516.5,411.4,309.68
2018,11,17,13,0,677.0,143.0,1.0,20.1,496.0,375.66,280.05
2018,11,17,13,15,668.0,139.0,1.05,20.05,476.0,339.36,249.44
2018,11,17,13,30,659.0,135.0,1.1,20.0,456.0,302.49,217.84
2018,11,17,13,45,644.5,130.5,1.15,19.95,430.0,263.47,184.49
2018,11,17,14,0,630.0,126.0,1.2,19.9,404.0,224.76,151.67
2018,11,17,14,15,607.5,120.5,1.2,19.7,371.5,184.51,119.24
2018,11,17,14,30,585.0,115.0,1.2,19.5,339.0,145.76,90.8
2018,11,17,14,45,555.0,107.0,1.2,19.3,302.0,106.17,67.07
2018,11,17,15,0,525.0,99.0,1.2,19.1,265.0,70.59,56.26
2018,11,17,15,15,479.0,90.5,1.2,19.1,225.5,65.68,52.02
2018,11,17,15,30,433.0,82.0,1.2,19.1,186.0,60.66,47.5
2018,11,17,15,45,363.0,69.5,1.05,17.6,144.5,52.3,40.19
2018,11,17,16,0,293.0,57.0,0.9,16.1,103.0,43.68,32.4
2018,11,17,16,15,189.5,39.5,0.95,15.3,65.5,30.65,20.26
2018,11,17,16,30,86.0,22.0,1.0,14.5,28.0,18.36,4.8
2018,11,17,16,45,46.5,12.0,1.05,13.65,15.0,11.44,0.0
2018,11,17,17,0,7.0,2.0,1.1,12.8,2.0,0.0,0.0
2018,11,17,17,15,3.5,1.0,1.1,12.55,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
